Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98294
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (Min),A,11.38
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (Max),A,23.75
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,13.75
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92233
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34035
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9747
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (Min),A,22.88
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (Max),A,47.88
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,34.88
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97443
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98785
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98642
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Min),A,28.62
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Max),A,80.25
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,52.88
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,98.75
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,123.12
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.38
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,114.75
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.75
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97394
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98428
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96945
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Min),A,69.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Max),A,41.62
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.5
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.25
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Min),A,102.38
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Max),A,214.62
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,155.88
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Min),A,121.5
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Max),A,206.75
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.25
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Min),A,130.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Max),A,208.38
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.38
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Min),A,241.75
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Max),A,357.88
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.88
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.93
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98962
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78894
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99219
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,5,N Current (Min),A,59.75
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,5,N Current (Max),A,107.5
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,5,N Current (RMS),A,80.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,36.25
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,87.38
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,67.38
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,127.5
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.25
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.62
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.12
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34166
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98331
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99048
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (Min),A,11.88
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (Max),A,22.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,16.25
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.81
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93243
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43499
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98462
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (Min),A,23.5
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (Max),A,60.88
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,51.5
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,73.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97522
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98596
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98065
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Min),A,28.5
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Max),A,56.88
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,42.12
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,90.62
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,76.88
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.62
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96307
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98373
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97302
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Min),A,81.5
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Max),A,53.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,113.62
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Min),A,126.25
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Max),A,212.5
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,161.88
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Min),A,141.38
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Max),A,216.38
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.88
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Min),A,133.62
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Max),A,197.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.38
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Min),A,273.88
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Max),A,363.25
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.25
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T19:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.44
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9895
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85788
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99469
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,5,N Current (Min),A,75.62
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,5,N Current (Max),A,117.62
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,5,N Current (RMS),A,91.88
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,33.5
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,87.5
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.12
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,83.38
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,134.5
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,106.12
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.75
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36428
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98566
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99066
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (Min),A,12.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (Max),A,29.38
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,17.38
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.25
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90762
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29885
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96597
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (Min),A,22.12
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (Max),A,61.38
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,29.75
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.5
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.978
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9841
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98138
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Min),A,28.12
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Max),A,66.88
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,39.38
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.5
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.38
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,118.5
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.75
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,110.88
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97003
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98419
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9715
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Min),A,70.12
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Max),A,46.88
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.06
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Min),A,114.38
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Max),A,210.25
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,155.38
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Min),A,126.12
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Max),A,224.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Min),A,137.62
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Max),A,203.25
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Min),A,266.38
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Max),A,365.5
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.38
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T19:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.88
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99207
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82638
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98929
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,5,N Current (Min),A,64.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,5,N Current (Max),A,105.75
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,5,N Current (RMS),A,81.38
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,39.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,114.62
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,10.25
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,50.62
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,107.75
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.75
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.81
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40258
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98758
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99203
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (Min),A,14.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (Max),A,34.88
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,22.62
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,43.75
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95554
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31887
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96387
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (Min),A,21.38
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (Max),A,36.12
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,29.38
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96725
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98337
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97266
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Min),A,27.5
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Max),A,64.25
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,39.38
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.75
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.88
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,112.12
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97995
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97644
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96814
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Min),A,82.75
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Max),A,38.62
