Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.09
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Min),A,96.62
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Max),A,170.5
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,129.62
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Min),A,153.5
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Max),A,230.5
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Min),A,118.75
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Max),A,197.5
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.12
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Min),A,221.88
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Max),A,319.62
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.75
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T19:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.63
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99283
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78894
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98254
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,5,N Current (Min),A,54.88
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,5,N Current (Max),A,90.5
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,5,N Current (RMS),A,73.62
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,51.25
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,96.38
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.25
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.62
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,46.5
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,79.12
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.75
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44103
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98367
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98978
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (Min),A,13.25
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (Max),A,28.25
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,19.88
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97134
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36645
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95398
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (Min),A,22.25
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (Max),A,52.25
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,32.25
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97855
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98898
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97742
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Min),A,29.38
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Max),A,60.75
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,44.5
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,131.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.88
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,76.12
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,127.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.25
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.75
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98343
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9866
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9787
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Min),A,75.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Max),A,45.62
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,111.62
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Min),A,86.25
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Max),A,150.5
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Min),A,167.88
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Max),A,284.75
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.38
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Min),A,145.88
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Max),A,234.5
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Min),A,202.62
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Max),A,310.88
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.12
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T19:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.13
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99246
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78595
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97717
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,5,N Current (Min),A,55.88
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,5,N Current (Max),A,85.25
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,5,N Current (RMS),A,69.38
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,43.5
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,86.5
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.12
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,47.75
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,77.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.12
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.19
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45956
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94797
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99008
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (Min),A,12.38
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (Max),A,25.25
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95795
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39263
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95846
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (Min),A,22.88
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (Max),A,54.88
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98788
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9826
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Min),A,36.88
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Max),A,71.38
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,50.62
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,84.38
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,144.88
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,116.75
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,75.38
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,139.12
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.25
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.25
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97989
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Min),A,63.62
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Max),A,35.88
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.88
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.12
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,115.38
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.12
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Min),A,98.62
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Max),A,166.12
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,122.75
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Min),A,221.5
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Max),A,316.62
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.62
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Min),A,160.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Max),A,239.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.38
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Min),A,212.75
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Max),A,325.62
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T19:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.93
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99088
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78708
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98199
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,5,N Current (Min),A,50.62
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,5,N Current (Max),A,89.5
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,5,N Current (RMS),A,65.38
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,39.5
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,91.12
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.62
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,49.62
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,77.38
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.38
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.5
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41225
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94287
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98352
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (Min),A,11.88
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (Max),A,23.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,15.75
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.13
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97894
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29262
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97189
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (Min),A,25.88
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (Max),A,47.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,34.38
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98279
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98804
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Min),A,26.62
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Max),A,73.62
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,46.38
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,104.75
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,122.62
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.88
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,123.75
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.12
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97293
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Min),A,92.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Max),A,55.62
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.62
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,121.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,132.25
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.25
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Min),A,89.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Max),A,209.62
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,131.88
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Min),A,159.88
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Max),A,288.62
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.25
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Min),A,140.75
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Max),A,245.62
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Min),A,251.12
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Max),A,345.88
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.12
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T18:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.13
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99216
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81561
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97739
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,5,N Current (Min),A,51.12
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,5,N Current (Max),A,77.25
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,5,N Current (RMS),A,61.75
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,35.25
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,83.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,8.38
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,44.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,69.25
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.88
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.62
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36248
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96387
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98819
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (Min),A,12.75
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (Max),A,36.25
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,16.88
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
