Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.12
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96967
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32512
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98141
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (Min),A,25.5
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (Max),A,50.75
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,37.25
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98166
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98688
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Min),A,31.5
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Max),A,104.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,64.25
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,90.12
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,160.75
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.25
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.62
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,118.75
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.12
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94018
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9855
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97488
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Min),A,84.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Max),A,58.75
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,123.38
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.75
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Min),A,83.75
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Max),A,187.62
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,128.88
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Min),A,135.75
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Max),A,219.12
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.62
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Min),A,129.38
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Max),A,268.88
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Min),A,225.88
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Max),A,340.12
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.38
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T18:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.88
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99759
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86511
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98685
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,5,N Current (Min),A,65.12
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,5,N Current (Max),A,117.88
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,5,N Current (RMS),A,95.75
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,63.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,130.12
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,105.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.12
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,55.5
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,90.38
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.69
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.69
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40114
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96295
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98907
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (Min),A,14.62
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (Max),A,43.38
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,26.88
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96368
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27678
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9801
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (Min),A,21.62
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (Max),A,46.25
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,32.75
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98474
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98035
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Min),A,29.38
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Max),A,106.25
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,53.75
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,92.12
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,76.12
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,161.38
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.75
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.12
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,90.88
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97302
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98901
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97797
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Min),A,82.75
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Max),A,53.25
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.62
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.5
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,128.5
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.62
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Min),A,84.88
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Max),A,173.75
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.38
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Min),A,189.5
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Max),A,273.38
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.38
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Min),A,159.12
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Max),A,262.62
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Min),A,253.25
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Max),A,338.88
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.38
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T18:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.62
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.81
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.991
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79092
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98785
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,5,N Current (Min),A,51.38
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,5,N Current (Max),A,90.12
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,5,N Current (RMS),A,69.5
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,34.38
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,84.12
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,58.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,102.38
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.25
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.56
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32515
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93994
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99072
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (Min),A,13.5
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (Max),A,36.88
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,19.25
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91995
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30877
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98184
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (Min),A,20.12
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (Max),A,41.25
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,30.62
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98947
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98532
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97919
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Min),A,26.5
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Max),A,88.25
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,46.38
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,103.5
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.88
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,138.75
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.25
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,110.38
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98169
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97967
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97354
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Min),A,63.12
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Max),A,38.88
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.38
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.88
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Min),A,88.62
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Max),A,201.75
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,131.25
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Min),A,138.5
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Max),A,234.75
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.75
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Min),A,125.88
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Max),A,231.25
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Min),A,220.62
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Max),A,355.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.38
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T18:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.19
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99466
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79239
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9935
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,5,N Current (Min),A,65.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,5,N Current (Max),A,120.25
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,5,N Current (RMS),A,88.12
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,46.25
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,101.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.88
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,63.75
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,139.12
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.12
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.81
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.31
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46249
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92749
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99408
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (Min),A,14.75
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (Max),A,32.88
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,22.75
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.63
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91907
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36165
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98895
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (Min),A,29.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (Max),A,68.38
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,43.75
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.12
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9711
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9779
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Min),A,27.38
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Max),A,75.62
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,48.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,83.12
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,140.5
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.75
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.62
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97702
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Min),A,93.62
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Max),A,58.62
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.88
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,137.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.12
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
