Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Min),A,135.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Max),A,228.25
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,177.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Min),A,181.38
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Max),A,281.88
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Min),A,125.62
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Max),A,184.5
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.62
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Min),A,277.25
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Max),A,376.62
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.38
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T18:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.31
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99197
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79162
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9924
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,5,N Current (Min),A,58.12
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,5,N Current (Max),A,116.25
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,5,N Current (RMS),A,84.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,37.5
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,93.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.5
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,60.5
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,135.12
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.75
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.87
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43124
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89816
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99353
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (Min),A,17.88
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (Max),A,38.5
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,22.75
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.69
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92587
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34331
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99011
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (Min),A,33.5
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (Max),A,65.88
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,45.75
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,77.75
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97797
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Min),A,26.25
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Max),A,84.62
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,47.75
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,67.88
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,140.5
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,124.38
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,97.88
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96475
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98523
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96622
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Min),A,71.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Max),A,39.75
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.5
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Min),A,104.62
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Max),A,195.88
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,154.12
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Min),A,178.38
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Max),A,287.75
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.75
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Min),A,126.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Max),A,236.12
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Min),A,247.38
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Max),A,358.25
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.38
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T18:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.37
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99347
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79202
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99026
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,5,N Current (Min),A,57.38
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,5,N Current (Max),A,102.88
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,5,N Current (RMS),A,80.75
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,32.12
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,106.62
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.75
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,9.25
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,60.88
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,106.12
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.5
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.5
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47793
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94711
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99393
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (Min),A,11.38
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (Max),A,41.62
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,25.38
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.06
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97421
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37762
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98935
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (Min),A,34.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (Max),A,62.12
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,46.62
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.25
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Min),A,25.88
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Max),A,69.75
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,37.88
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.25
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,107.75
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.62
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,74.62
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,142.62
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.38
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,108.62
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.12
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97339
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97238
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Min),A,91.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Max),A,46.25
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,106.25
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,136.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Min),A,95.62
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Max),A,190.62
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,132.5
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Min),A,182.88
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Max),A,281.88
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.75
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Min),A,163.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Max),A,249.5
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.75
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Min),A,243.62
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Max),A,374.88
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.12
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T17:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.38
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.69
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99734
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91177
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98758
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,5,N Current (Min),A,63.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,5,N Current (Max),A,104.75
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,5,N Current (RMS),A,81.75
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,78.25
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,108.5
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,91.88
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.25
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.75
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,33.5
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,96.25
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.06
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.69
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54079
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98593
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99799
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (Min),A,20.12
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (Max),A,52.25
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,41.62
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.5
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97421
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43062
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98727
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (Min),A,32.25
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (Max),A,62.25
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,45.38
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98785
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99374
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Min),A,29.75
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Max),A,98.88
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,54.38
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.62
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,91.88
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,169.75
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.38
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,71.25
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,140.75
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.25
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97662
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97702
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Min),A,77.38
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Max),A,47.5
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.12
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,127.25
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.75
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Min),A,98.75
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Max),A,206.5
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,138.88
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Min),A,200.88
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Max),A,287.5
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.62
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Min),A,180.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Max),A,280.88
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.25
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Min),A,286.88
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Max),A,439.62
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.62
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T17:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.38
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99329
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80542
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98239
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,5,N Current (Min),A,36.38
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,5,N Current (Max),A,90.62
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,5,N Current (RMS),A,65.38
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,33.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,99.5
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.62
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,32.38
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,87.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.62
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.88
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33211
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94986
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98978
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (Min),A,12.38
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (Max),A,37.25
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,22.88
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.62
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.81
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
