Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96561
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43243
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (Min),A,31.5
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (Max),A,61.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,46.88
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.25
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98251
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Min),A,40.12
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Max),A,119.5
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,71.12
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,100.5
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,77.75
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,152.38
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.62
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,92.75
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,184.38
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.25
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98129
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97986
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Min),A,63.88
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Max),A,42.12
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.5
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.12
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.75
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Min),A,107.62
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Max),A,231.38
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,157.38
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Min),A,153.88
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Max),A,250.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.62
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Min),A,169.5
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Max),A,255.5
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.25
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Min),A,292.5
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Max),A,417.75
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T17:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.63
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98724
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78595
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98376
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,5,N Current (Min),A,38.62
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,5,N Current (Max),A,72.5
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,5,N Current (RMS),A,53.5
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,33.75
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,63.88
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.62
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,37.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,87.88
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.12
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.63
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.5
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39107
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89621
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95935
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (Max),A,24.88
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,11.75
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.25
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97916
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28673
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9798
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (Min),A,25.12
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (Max),A,50.88
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,39.62
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.12
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98352
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98465
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Min),A,22.62
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Max),A,81.75
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,39.25
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.12
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,112.38
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.25
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,130.88
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.25
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98718
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98029
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Min),A,70.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Max),A,46.5
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,126.25
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.75
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,121.62
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.62
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Min),A,80.62
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Max),A,180.5
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.38
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Min),A,174.12
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Max),A,233.25
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.88
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Min),A,159.88
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Max),A,224.62
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.12
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Min),A,228.5
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Max),A,343.75
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T17:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.81
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9848
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78647
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97864
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,5,N Current (Min),A,39.38
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,5,N Current (Max),A,78.38
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,5,N Current (RMS),A,55.75
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,34.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,84.5
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.75
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,31.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,80.5
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.62
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.56
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.87
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4471
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91501
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94839
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (Min),A,9.5
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (Max),A,32.38
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98315
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36077
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97757
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (Min),A,25.25
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (Max),A,58.12
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,40.75
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99084
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98206
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Min),A,21.88
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Max),A,39.75
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,26.25
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.38
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,110.75
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.38
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.88
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.88
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,102.5
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95193
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97873
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Min),A,86.12
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Max),A,60.38
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,138.38
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.25
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,126.25
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.12
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Min),A,75.25
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Max),A,157.25
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.62
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Min),A,158.75
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Max),A,245.75
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.25
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Min),A,154.38
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Max),A,218.38
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.62
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Min),A,205.38
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Max),A,318.25
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T17:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.63
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98187
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79223
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96417
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,5,N Current (Min),A,35.62
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,5,N Current (Max),A,62.25
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,5,N Current (RMS),A,49.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,25.38
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,62.62
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.25
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.88
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,66.75
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.38
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.94
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.5
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39748
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99014
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91879
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (Min),A,14.62
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (Max),A,39.12
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,25.25
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.19
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97528
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.51843
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99402
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (Min),A,49.25
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (Max),A,61.25
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,55.12
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.12
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.38
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.25
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98477
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99115
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Min),A,23.38
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Max),A,60.25
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,106.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.62
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,115.75
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.75
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.25
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.75
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93951
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98285
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Min),A,97.5
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Max),A,69.12
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,147.88
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,123.5
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.25
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
