Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Min),A,86.5
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Max),A,192.25
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,129.88
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Min),A,131.12
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Max),A,223.12
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Min),A,169.25
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Max),A,274.25
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.12
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Min),A,247.88
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Max),A,342.5
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.62
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T17:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.06
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9823
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79614
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97736
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,5,N Current (Min),A,42.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,5,N Current (Max),A,77.12
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,5,N Current (RMS),A,57.38
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,26.38
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,55.12
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.88
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,35.88
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,91.38
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.88
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.13
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36565
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97662
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93436
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (Min),A,8.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (Max),A,31.88
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,19.75
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,43.12
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98654
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38317
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97055
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (Min),A,22.75
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (Max),A,55.12
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,37.38
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98202
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Min),A,29.25
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Max),A,73.5
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,52.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.75
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.38
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,134.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.38
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,109.5
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95605
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9906
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97613
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Min),A,74.12
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Max),A,48.62
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.12
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Min),A,80.75
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Max),A,153.88
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,106.38
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Min),A,127.62
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Max),A,191.62
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.88
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Min),A,161.62
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Max),A,236.62
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.12
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Min),A,212.38
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Max),A,304.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.38
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T16:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.5
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98355
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.71066
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97803
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,5,N Current (Min),A,25.5
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,5,N Current (Max),A,72.12
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,5,N Current (RMS),A,48.12
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.38
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,58.62
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.62
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,10.5
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,80.88
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.38
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-65.13
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.32
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35497
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92163
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9624
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (Min),A,7.75
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (Max),A,33.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,14.25
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.62
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97336
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28487
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97125
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (Min),A,23.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (Max),A,42.5
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97964
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98492
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Min),A,24.75
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Max),A,73.12
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,42.62
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,126.88
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.62
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95401
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97653
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Min),A,79.62
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Max),A,51.38
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.75
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.62
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Min),A,68.62
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Max),A,152.88
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.25
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Min),A,126.38
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Max),A,185.88
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.25
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Min),A,131.75
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Max),A,229.88
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.75
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Min),A,188.88
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Max),A,276.5
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T16:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.81
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97967
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53365
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97705
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,5,N Current (Min),A,21.88
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,5,N Current (Max),A,66.62
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,5,N Current (RMS),A,37.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,58.12
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.75
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,73.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.62
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.69
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.25
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35769
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95593
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96466
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (Max),A,38.12
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,17.12
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.12
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96423
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37279
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98227
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (Min),A,20.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (Max),A,42.88
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,29.62
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97546
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97992
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98242
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Min),A,20.62
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Max),A,51.88
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.25
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96561
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95737
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Min),A,64.75
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Max),A,36.38
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.25
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.5
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Min),A,60.25
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Max),A,118.5
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Min),A,135.12
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Max),A,179.38
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Min),A,115.12
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Max),A,207.5
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.75
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Min),A,131.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Max),A,263.88
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.12
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T16:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.5
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96631
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52801
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95218
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,5,N Current (Min),A,19.75
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,5,N Current (Max),A,60.62
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,5,N Current (RMS),A,33.62
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.38
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,56.12
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.12
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,45.75
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.88
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34588
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9537
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9512
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (Min),A,9.25
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (Max),A,28.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.56
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95804
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34157
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96967
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (Min),A,20.12
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (Max),A,39.88
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,28.25
