Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95846
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9725
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98004
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Min),A,20.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Max),A,41.5
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,28.62
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,85.25
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92905
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95587
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Min),A,55.25
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Max),A,37.75
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Min),A,61.75
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Max),A,131.25
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.88
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Min),A,105.5
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Max),A,158.12
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Min),A,96.75
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Max),A,169.38
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Min),A,156.5
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Max),A,232.25
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.62
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T16:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.31
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96542
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52453
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95538
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,5,N Current (Min),A,23.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,5,N Current (Max),A,54.75
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,5,N Current (RMS),A,34.75
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,49.62
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,10.25
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.25
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,60.75
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.75
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.56
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.69
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4519
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96393
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9599
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (Max),A,40.5
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,19.62
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.75
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,41.75
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96551
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35051
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94632
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (Min),A,18.75
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (Max),A,33.5
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98053
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96814
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96258
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Min),A,19.62
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Max),A,59.38
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,34.62
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,112.25
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.88
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.12
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94751
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98071
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92779
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Min),A,63.12
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Max),A,28.62
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Min),A,60.25
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Max),A,187.62
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.62
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Min),A,121.75
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Max),A,194.25
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.75
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Min),A,98.88
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Max),A,169.12
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.25
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Min),A,126.75
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Max),A,194.12
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.88
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T16:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-59.56
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.37
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98172
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.56515
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9476
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,5,N Current (Min),A,21.12
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,5,N Current (Max),A,44.88
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,5,N Current (RMS),A,32.75
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,39.5
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,46.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.94
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51675
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9877
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98776
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (Min),A,15.5
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (Max),A,52.38
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,26.12
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.94
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97757
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.41021
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96005
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (Min),A,23.5
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (Max),A,47.38
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97467
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96139
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95349
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Min),A,19.62
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Max),A,49.25
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,29.25
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.75
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.25
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90939
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98309
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91254
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Min),A,46.62
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Max),A,29.38
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Min),A,57.75
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Max),A,99.5
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.12
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Min),A,109.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Max),A,181.75
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Min),A,98.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Max),A,176.38
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Min),A,116.38
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Max),A,181.25
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T16:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.57
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.12
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.81
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95215
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8284
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84506
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,5,N Current (Min),A,14.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,5,N Current (Max),A,45.38
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,5,N Current (RMS),A,25.25
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,43.5
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.25
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,34.5
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.94
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34023
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82824
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99429
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (Min),A,8.25
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (Max),A,51.88
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,24.88
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96835
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15892
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9342
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (Min),A,20.62
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (Max),A,36.5
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,25.12
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92428
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96152
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94766
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Min),A,20.5
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Max),A,49.38
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.31
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95166
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9888
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86929
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Min),A,36.25
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Max),A,25.12
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Min),A,54.75
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Max),A,120.75
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Min),A,81.12
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Max),A,135.88
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Min),A,95.25
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Max),A,165.25
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.12
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Min),A,113.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Max),A,185.5
