Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T15:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.5
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-46.12
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.87
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90027
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6209
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9563
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,5,N Current (Min),A,12.12
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,5,N Current (Max),A,43.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,5,N Current (RMS),A,24.25
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,10.5
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,49.25
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.56
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.69
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30809
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75698
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99973
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (Min),A,42.62
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (Max),A,51.5
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,44.75
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.88
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.25
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96536
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03648
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95114
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (Min),A,15.25
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (Max),A,30.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,22.12
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86114
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96994
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91818
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Min),A,21.88
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Max),A,78.25
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,44.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,99.75
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.31
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98111
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91778
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Min),A,53.25
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Max),A,22.75
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Min),A,58.75
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Max),A,149.38
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.62
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Min),A,79.25
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Max),A,122.5
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Min),A,84.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Max),A,161.75
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Min),A,136.25
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Max),A,209.38
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T15:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-49.75
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94586
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61166
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89551
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,5,N Current (Min),A,13.88
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,5,N Current (Max),A,37.38
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,5,N Current (RMS),A,24.75
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,37.12
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.25
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.87
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20522
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84594
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94244
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (Min),A,5.62
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (Max),A,45.25
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,8.38
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-85.56
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96414
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13951
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94147
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (Min),A,16.5
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (Max),A,33.12
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,23.38
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80813
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95935
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94656
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Min),A,20.25
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Max),A,59.12
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,37.88
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,85.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93634
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89676
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Min),A,62.38
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Max),A,24.75
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Min),A,45.38
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Max),A,126.25
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.12
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Min),A,72.88
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Max),A,129.38
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Min),A,88.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Max),A,148.5
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Min),A,83.12
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Max),A,174.75
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T15:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.75
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.31
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88315
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5902
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82416
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,5,N Current (Min),A,13.12
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,5,N Current (Max),A,37.75
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,5,N Current (RMS),A,19.12
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.38
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.38
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.5
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.88
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.81
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23803
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89511
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95865
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (Min),A,4.12
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (Max),A,16.12
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,7.75
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.19
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96994
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1104
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91421
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (Min),A,18.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (Max),A,31.5
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,22.75
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.31
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80807
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92761
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95688
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Min),A,18.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Max),A,61.38
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.69
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8555
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97995
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91922
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Min),A,42.38
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Max),A,28.38
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Min),A,50.12
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Max),A,131.88
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Min),A,57.88
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Max),A,118.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Min),A,58.12
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Max),A,133.38
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Min),A,86.75
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Max),A,157.88
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T15:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.06
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-45.44
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.5
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92731
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60723
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84884
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,5,N Current (Min),A,13.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,5,N Current (Max),A,42.5
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,5,N Current (RMS),A,25.25
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.88
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,35.12
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.94
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24633
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8471
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9574
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (Min),A,4.12
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (Max),A,18.12
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,5.88
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.62
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97574
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11476
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92621
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (Min),A,17.88
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (Max),A,37.38
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,25.12
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.44
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
