Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87686
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89963
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96667
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Min),A,15.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Max),A,56.88
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,28.25
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8602
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89648
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Min),A,45.38
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Max),A,27.5
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,253.05
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,255.02
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.72
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Min),A,51.25
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Max),A,103.88
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.25
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Min),A,64.88
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Max),A,131.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Min),A,67.75
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Max),A,115.38
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Min),A,91.5
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Max),A,176.62
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T15:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-47.69
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.13
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95874
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72641
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90289
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,5,N Current (Min),A,16.88
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,5,N Current (Max),A,45.25
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,5,N Current (RMS),A,26.88
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,45.5
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,8.38
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,49.38
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.13
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.37
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.5
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25997
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89627
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95169
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (Min),A,4.25
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (Max),A,25.25
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,7.38
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97424
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18016
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90204
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (Min),A,20.75
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (Max),A,42.62
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,26.75
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92612
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.966
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95407
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Max),A,68.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,96.62
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.81
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87784
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9187
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Min),A,77.62
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Max),A,30.75
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Min),A,50.62
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Max),A,158.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.25
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Min),A,80.5
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Max),A,139.25
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Min),A,75.88
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Max),A,181.38
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Min),A,97.12
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Max),A,169.62
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T15:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.87
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.75
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97098
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.64178
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81796
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,5,N Current (Min),A,20.5
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,5,N Current (Max),A,44.62
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,5,N Current (RMS),A,29.12
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.38
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.25
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18352
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97836
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93539
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (Min),A,11.62
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (Max),A,33.75
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,16.62
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.5
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.19
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84582
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30605
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90942
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (Min),A,8.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (Max),A,28.62
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,14.62
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85974
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97885
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92325
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Min),A,18.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Max),A,78.75
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,51.12
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,98.12
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.87
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84002
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94406
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Min),A,62.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Max),A,46.5
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.75
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Min),A,54.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Max),A,131.38
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Min),A,58.75
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Max),A,110.62
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Min),A,112.25
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Max),A,212.75
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.25
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Min),A,93.38
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Max),A,145.62
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T14:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91806
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.67102
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.70031
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,5,N Current (Min),A,8.12
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,5,N Current (Max),A,45.88
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,5,N Current (RMS),A,21.88
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,44.12
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,10.25
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,27.88
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.87
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,24.88
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1469
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92435
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89767
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (Min),A,7.38
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (Max),A,20.75
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,12.25
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.5
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.88
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82187
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24816
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94388
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (Min),A,12.5
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (Max),A,24.25
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,14.62
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60034
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95624
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91394
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Min),A,17.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Max),A,63.62
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,33.88
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89447
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9917
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93555
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Min),A,56.62
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Max),A,35.12
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.62
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Min),A,50.12
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Max),A,101.12
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.62
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Min),A,44.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Max),A,108.62
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Min),A,86.25
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Max),A,155.5
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Min),A,88.88
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Max),A,169.75
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T14:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.19
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.13
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.07
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
