Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95117
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52905
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93271
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,5,N Current (Min),A,14.12
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,5,N Current (Max),A,41.38
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,5,N Current (RMS),A,25.5
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.12
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.88
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,35.75
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-88.19
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.44
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,21.94
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.12822
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84115
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91522
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (Min),A,6.25
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (Max),A,18.38
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,7.88
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.31
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.62
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92667
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14607
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89844
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (Min),A,12.75
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (Max),A,27.88
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-116.38
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.42129
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96771
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88919
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Min),A,22.25
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Max),A,63.62
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,38.88
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89142
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99036
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95221
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Min),A,73.88
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Max),A,36.38
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.62
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Min),A,47.5
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Max),A,99.38
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.25
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Min),A,49.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Max),A,99.75
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Min),A,89.25
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Max),A,131.5
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Min),A,93.88
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Max),A,163.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.75
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T14:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.88
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98468
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52551
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96759
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,5,N Current (Min),A,26.88
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,5,N Current (Max),A,54.12
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,5,N Current (RMS),A,36.5
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,60.5
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.75
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,9.25
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,34.38
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.56
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.62
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13356
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8786
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94403
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (Min),A,6.38
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (Max),A,23.75
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,7.38
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.94
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91278
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11513
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9154
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (Max),A,27.75
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,15.62
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.25
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.39577
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9668
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93191
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Min),A,19.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Max),A,68.38
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,39.25
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.56
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81827
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9855
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95084
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Min),A,63.5
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Max),A,37.88
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Min),A,46.12
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Max),A,145.62
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.88
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Min),A,56.5
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Max),A,102.25
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Min),A,61.25
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Max),A,128.5
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Min),A,94.88
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Max),A,167.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T14:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.56
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97903
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6828
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93954
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,5,N Current (Min),A,19.25
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,5,N Current (Max),A,52.5
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,5,N Current (RMS),A,32.88
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,57.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.75
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,33.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-65.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.12
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.44
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22707
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92895
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91031
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (Min),A,7.75
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (Max),A,24.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,11.88
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.75
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.06
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8746
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10698
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90365
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (Max),A,21.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,13.75
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.75
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59063
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.48473
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94607
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Min),A,16.38
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Max),A,52.25
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82486
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98581
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97986
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Min),A,81.5
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Max),A,60.62
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,108.75
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.38
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Min),A,59.88
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Max),A,136.75
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.25
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Min),A,53.25
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Max),A,102.12
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Min),A,45.38
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Max),A,115.75
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Min),A,123.25
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Max),A,204.38
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T14:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.63
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.81
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95911
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74804
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95691
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,5,N Current (Min),A,19.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,5,N Current (Max),A,51.75
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,5,N Current (RMS),A,30.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,55.12
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,44.5
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.87
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.63
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25875
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95093
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97971
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (Max),A,24.62
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.19
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.19
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.5
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9061
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12718
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86844
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (Min),A,11.75
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (Max),A,23.12
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,15.75
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.12
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.56
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15486
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.49142
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90445
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
