Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Max),A,40.88
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,25.75
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91345
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97586
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Min),A,74.75
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Max),A,52.75
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.62
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Min),A,70.62
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Max),A,129.12
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Min),A,33.25
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Max),A,98.75
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Min),A,65.5
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Max),A,111.25
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Min),A,128.75
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Max),A,193.5
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T14:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.31
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97366
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.54638
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94339
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,5,N Current (Min),A,19.12
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,5,N Current (Max),A,51.75
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,5,N Current (RMS),A,31.25
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,53.88
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.75
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,36.62
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.75
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22585
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96237
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97882
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (Min),A,11.62
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (Max),A,21.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.38
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.56
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.19
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92279
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13445
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89728
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (Max),A,28.88
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-138.31
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-58.56
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08595
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53027
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8678
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Min),A,16.38
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Max),A,43.25
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,26.12
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95535
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96411
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Min),A,57.25
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Max),A,37.38
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.98
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Min),A,58.12
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Max),A,106.25
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.88
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Min),A,49.5
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Max),A,102.62
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Min),A,51.25
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Max),A,108.12
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Min),A,115.88
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Max),A,162.75
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T13:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.44
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.62
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96454
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61141
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97867
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,5,N Current (Min),A,14.5
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,5,N Current (Max),A,53.25
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,5,N Current (RMS),A,31.25
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.12
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.88
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,10.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.5
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,57.88
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.94
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.87
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25997
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93777
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97534
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (Min),A,11.62
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (Max),A,22.75
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,13.62
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,64.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89957
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14134
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89364
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (Min),A,11.5
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (Max),A,31.38
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,16.88
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.31
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.19
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77972
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77966
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89776
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Min),A,16.38
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Max),A,43.38
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9397
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98273
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95581
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Min),A,50.88
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Max),A,36.5
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.64
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Min),A,60.75
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Max),A,116.75
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.12
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Min),A,51.38
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Max),A,108.25
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Min),A,60.62
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Max),A,115.88
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Min),A,118.38
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Max),A,180.62
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T13:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-47.75
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96075
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.58926
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99115
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,5,N Current (Min),A,22.5
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,5,N Current (Max),A,60.25
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,5,N Current (RMS),A,37.62
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,42.38
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.88
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.88
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,70.12
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.25
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.63
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.19
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29815
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94031
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98047
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (Max),A,19.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,12.12
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-177.69
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9592
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08409
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85144
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (Min),A,13.25
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (Max),A,26.88
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,20.88
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.5
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71496
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71063
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58062
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Min),A,15.62
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Max),A,42.5
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,22.38
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89844
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97107
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9599
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Min),A,56.38
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Max),A,39.62
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.62
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Min),A,61.88
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Max),A,110.62
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.62
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Min),A,55.75
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Max),A,111.38
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Min),A,50.38
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Max),A,88.38
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Min),A,87.5
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Max),A,172.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T13:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.19
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.88
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93948
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52615
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95639
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,5,N Current (Min),A,9.5
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,5,N Current (Max),A,74.5
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,5,N Current (RMS),A,28.75
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
