Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.88
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,79.25
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.75
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18019
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94656
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90002
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (Min),A,8.62
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (Max),A,20.88
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.06
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88602
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11324
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88852
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (Min),A,11.88
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (Max),A,24.62
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,14.88
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.69
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.75
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-78.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.18175
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36681
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43249
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Min),A,14.88
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Max),A,61.12
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.38
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91189
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97299
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9559
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Min),A,71.5
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Max),A,41.75
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.88
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Min),A,60.25
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Max),A,149.75
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.75
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Min),A,30.25
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Max),A,74.62
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Min),A,42.25
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Max),A,81.38
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Min),A,95.88
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Max),A,171.38
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T13:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.5
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-61.94
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94192
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77899
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95712
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,5,N Current (Min),A,6.75
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,5,N Current (Max),A,44.62
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,5,N Current (RMS),A,23.75
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,51.5
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.57
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,28.62
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28347
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9599
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80768
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (Min),A,10.62
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (Max),A,25.12
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.31
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.81
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96362
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15776
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92441
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (Min),A,12.62
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (Max),A,40.88
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,23.38
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-159.57
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-124.38
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33608
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58566
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20632
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Min),A,14.38
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Max),A,57.62
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,29.88
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95242
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97034
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94943
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Min),A,58.62
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Max),A,33.5
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.27
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Min),A,46.62
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Max),A,125.75
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.88
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Min),A,21.12
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Max),A,112.62
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Min),A,42.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Max),A,90.12
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Min),A,79.62
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Max),A,171.25
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T13:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.25
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.69
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95239
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.68023
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87585
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,5,N Current (Min),A,8.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,5,N Current (Max),A,37.12
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,5,N Current (RMS),A,22.12
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.75
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,9.62
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,45.12
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.75
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.81
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,28.19
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19951
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95621
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80069
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (Max),A,29.62
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,15.38
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,77.88
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97519
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1516
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93918
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (Min),A,14.5
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (Max),A,31.5
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,22.62
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-169.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.38
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-134.31
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.62402
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.38811
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.27367
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Max),A,50.75
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,29.12
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92587
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97198
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94549
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Min),A,63.75
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Max),A,31.75
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Min),A,45.75
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Max),A,112.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.88
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Min),A,29.38
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Max),A,91.25
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Min),A,45.75
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Max),A,108.75
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Min),A,66.5
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Max),A,148.5
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T13:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.13
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97421
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53344
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98352
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,5,N Current (Min),A,20.62
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,5,N Current (Max),A,63.88
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,5,N Current (RMS),A,40.12
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,62.75
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.62
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,9.5
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.88
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,69.88
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.94
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27941
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97751
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96197
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (Min),A,12.75
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (Max),A,40.12
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.63
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97171
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21129
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97247
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (Min),A,12.25
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (Max),A,33.88
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,21.25
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.88
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.69
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.12
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03709
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70321
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39236
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Min),A,13.5
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Max),A,61.38
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,27.25
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
