Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9111
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95328
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Min),A,67.62
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Max),A,32.25
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Min),A,55.5
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Max),A,150.25
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.12
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Min),A,43.25
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Max),A,131.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Min),A,62.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Max),A,136.25
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Min),A,107.38
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Max),A,202.62
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T12:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.94
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.25
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98575
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52023
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72854
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,5,N Current (Min),A,21.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,5,N Current (Max),A,51.62
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,5,N Current (RMS),A,36.75
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,50.62
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.75
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.75
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,21.25
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18126
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94766
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91974
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (Max),A,40.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,19.88
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.57
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98294
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17171
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92074
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (Min),A,14.62
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (Max),A,43.88
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-159.37
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.94
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-60.63
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.84149
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29616
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32979
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Min),A,16.25
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Max),A,49.12
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,32.12
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92938
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9173
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Min),A,49.5
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Max),A,23.62
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Min),A,46.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Max),A,114.75
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Min),A,36.75
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Max),A,96.62
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Min),A,33.88
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Max),A,132.25
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Min),A,67.88
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Max),A,135.12
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T12:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-59.44
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99402
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.51553
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.65698
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,5,N Current (Min),A,33.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,5,N Current (Max),A,88.12
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,5,N Current (RMS),A,60.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,33.5
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,91.5
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.38
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,36.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18251
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96091
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96158
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (Min),A,9.25
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (Max),A,23.25
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,13.75
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.07
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.56
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94687
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07955
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88821
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (Max),A,38.75
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-156.63
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-144.62
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-108.69
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.62548
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.0143
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.07042
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Min),A,14.88
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Max),A,42.25
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,25.38
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9158
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95557
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Min),A,67.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Max),A,39.38
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Min),A,46.88
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Max),A,107.38
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.62
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Min),A,60.75
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Max),A,127.62
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Min),A,47.12
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Max),A,117.38
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Min),A,73.5
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Max),A,142.38
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T12:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.31
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.62
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98001
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.57299
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82043
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,5,N Current (Min),A,16.75
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,5,N Current (Max),A,68.88
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,5,N Current (RMS),A,43.38
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,72.38
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.75
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,41.25
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.62
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15145
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95648
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93283
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (Min),A,9.25
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (Max),A,26.62
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,12.25
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.19
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.56
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93301
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10558
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91141
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (Max),A,27.88
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,15.38
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.44
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-58.56
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.50451
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.49593
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.21935
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Min),A,14.88
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Max),A,47.25
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,24.62
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.75
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92636
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98718
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96027
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Min),A,59.88
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Max),A,35.88
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Min),A,47.12
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Max),A,96.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.88
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Min),A,31.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Max),A,125.88
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Min),A,40.88
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Max),A,131.75
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Min),A,74.25
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Max),A,149.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T12:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.25
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91714
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75485
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93954
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,5,N Current (Min),A,14.75
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,5,N Current (Max),A,70.75
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,5,N Current (RMS),A,25.75
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,76.12
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,9.12
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,40.62
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.57
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.75
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
