Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16539
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96365
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90958
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (Max),A,23.12
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,14.12
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,42.62
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97745
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0999
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92923
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (Min),A,11.25
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (Max),A,32.12
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,166.75
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-119.12
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79504
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.35042
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.02361
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Min),A,14.75
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Max),A,48.88
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98294
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98657
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96161
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Min),A,47.5
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Max),A,27.12
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Min),A,49.5
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Max),A,100.75
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.62
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Min),A,44.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Max),A,121.25
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Min),A,41.25
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Max),A,120.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Min),A,76.5
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Max),A,159.25
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T12:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.56
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87881
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52477
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93045
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,5,N Current (Min),A,14.88
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,5,N Current (Max),A,34.75
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,5,N Current (RMS),A,23.38
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,37.75
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,115.31
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,23.62
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24154
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99368
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89483
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (Min),A,19.88
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (Max),A,33.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,25.38
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93158
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2546
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93021
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (Min),A,11.25
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (Max),A,31.12
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-166.19
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-70.31
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-114.12
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.70059
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53506
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.09328
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Min),A,14.38
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Max),A,59.38
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97385
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9556
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Min),A,49.75
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Max),A,27.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,96.38
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Min),A,51.25
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Max),A,148.12
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.62
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Min),A,37.75
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Max),A,111.75
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Min),A,64.25
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Max),A,143.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Min),A,80.5
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Max),A,156.12
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T12:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.56
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.25
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87756
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.51955
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94995
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,5,N Current (Min),A,14.5
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,5,N Current (Max),A,46.12
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,5,N Current (RMS),A,25.12
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.5
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.12
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,46.62
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.12
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.25
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.10445
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94006
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9371
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (Min),A,6.62
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (Max),A,32.75
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,12.75
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90216
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17452
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94311
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (Min),A,11.12
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (Max),A,36.25
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,19.12
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-176.56
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.60037
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86169
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97006
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Min),A,35.88
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Max),A,71.38
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,50.5
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97598
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98441
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95502
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Min),A,37.5
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Max),A,23.5
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.31
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Min),A,63.62
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Max),A,126.5
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.25
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Min),A,43.88
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Max),A,94.38
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Min),A,51.12
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Max),A,132.12
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Min),A,122.5
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Max),A,188.12
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T11:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.56
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9498
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.57119
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96942
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,5,N Current (Min),A,13.38
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,5,N Current (Max),A,53.25
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,5,N Current (RMS),A,30.88
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.88
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,52.38
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,12.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,61.12
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.37
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.75
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14757
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94711
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95346
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (Min),A,5.88
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (Max),A,23.5
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,13.75
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.25
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,62.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88946
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21505
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97232
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (Min),A,12.5
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (Max),A,34.12
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-158.06
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.12789
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85736
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.979
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Min),A,21.12
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Max),A,88.38
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,51.62
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95865
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95627
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
