Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Min),A,40.25
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Max),A,25.62
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Min),A,55.62
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Max),A,171.12
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Min),A,41.75
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Max),A,110.38
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Min),A,66.75
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Max),A,115.88
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Min),A,119.88
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Max),A,225.62
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.25
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T11:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96893
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61736
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89813
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,5,N Current (Min),A,11.12
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,5,N Current (Max),A,39.12
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,5,N Current (RMS),A,23.25
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,39.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,10.25
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.62
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.13
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.38
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.06142
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76767
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94757
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (Min),A,6.25
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (Max),A,21.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,7.62
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,50.25
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87973
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13368
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96902
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (Max),A,26.88
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,16.88
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-155.06
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30886
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67465
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93051
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Max),A,58.5
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,39.75
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96936
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98425
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95581
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Min),A,54.25
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Max),A,23.88
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Min),A,44.62
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Max),A,132.5
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.12
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Min),A,43.5
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Max),A,88.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Min),A,41.38
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Max),A,109.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Min),A,88.38
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Max),A,160.12
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T11:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-62.31
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96539
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6564
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91305
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,5,N Current (Min),A,15.38
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,5,N Current (Max),A,39.62
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,5,N Current (RMS),A,22.62
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.5
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,35.12
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-89.19
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.69
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.44
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1505
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73849
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95026
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (Min),A,6.5
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (Max),A,13.5
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,8.75
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.88
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,42.5
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8815
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05602
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.936
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (Min),A,11.25
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (Max),A,29.62
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-140.31
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.5
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.88
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02339
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20067
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49978
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Min),A,12.25
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Max),A,31.38
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96612
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98444
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97073
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Min),A,53.75
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Max),A,33.5
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Min),A,49.88
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Max),A,99.5
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.12
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Min),A,40.62
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Max),A,111.62
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Min),A,35.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Max),A,91.12
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Min),A,74.88
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Max),A,145.25
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T11:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.94
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94879
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7709
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92343
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,5,N Current (Min),A,12.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,5,N Current (Max),A,42.88
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,5,N Current (RMS),A,27.75
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.62
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,8.12
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,49.62
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.87
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3048
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95645
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92239
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (Min),A,7.5
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (Max),A,30.88
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.56
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-87.44
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96988
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14653
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9053
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (Min),A,13.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (Max),A,41.62
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,26.5
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-140.81
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-156.31
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-81.94
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.46239
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20391
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.22036
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Min),A,11.5
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Max),A,39.12
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,20.12
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97949
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98807
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97772
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Min),A,61.5
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Max),A,39.12
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Min),A,45.12
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Max),A,109.12
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.38
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Min),A,61.75
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Max),A,105.88
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Min),A,44.5
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Max),A,113.25
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Min),A,68.5
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Max),A,174.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T11:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.06
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-49.81
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94464
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5509
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93109
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,5,N Current (Min),A,12.12
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,5,N Current (Max),A,41.62
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,5,N Current (RMS),A,25.5
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,42.25
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,15.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,38.5
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.75
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.81
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23665
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81048
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9425
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (Min),A,7.5
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (Max),A,26.5
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,10.38
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
