Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.37
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.5
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97882
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09862
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94452
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (Min),A,18.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (Max),A,46.62
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-156.69
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-86.81
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35344
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92947
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15212
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Min),A,12.38
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Max),A,71.75
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,36.25
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98782
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96374
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Min),A,74.75
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Max),A,29.38
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.38
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.12
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Min),A,41.5
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Max),A,101.75
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.62
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Min),A,57.5
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Max),A,121.5
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Min),A,61.12
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Max),A,153.12
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Min),A,77.25
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Max),A,145.25
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T11:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.38
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94672
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52694
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98236
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,5,N Current (Min),A,22.75
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,5,N Current (Max),A,41.25
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,5,N Current (RMS),A,29.25
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,40.88
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,9.88
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.38
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,41.62
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.88
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.25
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.94
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.31
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19078
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88534
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96045
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (Min),A,5.25
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (Max),A,21.88
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.62
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.94
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9595
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06899
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95126
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (Max),A,47.25
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,28.12
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-145.62
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-81.56
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80316
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92499
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.33339
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Min),A,19.25
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Max),A,52.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,35.25
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98428
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89917
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Min),A,55.5
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Max),A,32.38
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Min),A,42.75
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Max),A,105.12
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Min),A,56.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Max),A,135.12
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Min),A,64.12
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Max),A,123.88
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Min),A,68.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Max),A,119.88
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T10:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.88
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90338
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5209
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96023
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,5,N Current (Min),A,11.5
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,5,N Current (Max),A,32.62
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,5,N Current (RMS),A,20.62
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,8.75
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,35.5
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-154.5
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05553
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93475
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93881
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (Min),A,5.75
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (Max),A,30.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.62
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,147.44
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85629
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16457
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94427
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (Max),A,28.12
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,13.75
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.25
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-166.75
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-112.94
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8735
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91882
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.09514
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Min),A,13.75
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Max),A,55.12
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,36.25
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98737
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93017
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Min),A,70.5
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Max),A,39.88
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.83
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Min),A,42.5
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Max),A,178.75
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.38
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Min),A,37.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Max),A,116.12
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Min),A,69.88
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Max),A,122.38
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Min),A,67.38
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Max),A,125.62
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T10:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.62
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.12
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92798
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5245
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98383
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,5,N Current (Min),A,17.38
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,5,N Current (Max),A,59.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,5,N Current (RMS),A,30.62
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,44.75
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.75
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,53.12
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.38
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-85.13
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,23.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02159
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89712
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9118
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (Min),A,7.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (Max),A,24.12
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.75
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.19
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.13
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88025
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22805
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98834
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (Min),A,14.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (Max),A,50.25
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,27.88
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-164.5
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-72.81
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.89282
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96909
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47237
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Min),A,32.88
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Max),A,71.12
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,50.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95038
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98614
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90069
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Min),A,53.75
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Max),A,31.5
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
