Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.52
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Min),A,45.88
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Max),A,128.25
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.25
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Min),A,30.88
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Max),A,96.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Min),A,82.75
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Max),A,124.62
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Min),A,87.88
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Max),A,153.12
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T10:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.44
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-62.5
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97162
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.64767
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97955
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,5,N Current (Min),A,17.12
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,5,N Current (Max),A,51.38
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,5,N Current (RMS),A,29.5
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,47.62
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,50.75
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.38
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-111.07
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,21.5
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.0135
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90713
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91492
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (Min),A,6.75
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (Max),A,15.25
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,7.75
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.44
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.69
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90027
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14794
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97296
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (Min),A,7.88
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (Max),A,36.25
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.87
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-55.75
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.84952
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94986
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56359
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Min),A,25.5
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Max),A,82.75
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,50.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95843
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97864
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92822
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Min),A,42.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Max),A,28.38
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Min),A,47.38
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Max),A,111.12
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.12
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Min),A,28.88
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Max),A,86.12
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Min),A,65.88
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Max),A,128.75
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Min),A,89.12
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Max),A,142.12
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T10:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.31
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97366
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6968
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98593
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,5,N Current (Min),A,22.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,5,N Current (Max),A,50.12
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,5,N Current (RMS),A,33.38
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.62
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,37.75
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,9.25
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,22.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,56.25
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.25
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.5
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.13
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.06218
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93054
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94455
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (Min),A,7.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (Max),A,24.12
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,7.88
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.5
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-94.56
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91769
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07265
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92425
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (Min),A,7.5
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (Max),A,26.62
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,15.25
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-163.38
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.75
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-66.94
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.88257
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81573
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53469
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Min),A,22.25
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Max),A,52.62
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,37.12
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94644
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96793
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95666
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Min),A,57.62
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Max),A,27.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Min),A,52.75
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Max),A,120.25
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Min),A,34.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Max),A,89.62
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Min),A,58.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Max),A,96.5
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Min),A,90.88
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Max),A,137.12
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T10:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.75
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97021
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5212
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96497
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,5,N Current (Min),A,18.88
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,5,N Current (Max),A,51.12
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,5,N Current (RMS),A,31.12
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,25.38
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,47.62
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,9.62
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.5
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,41.12
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.5
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.12352
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88757
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94394
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,4,N Current (Min),A,6.88
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,4,N Current (Max),A,23.25
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,9.38
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.06
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9714
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11415
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96826
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (Min),A,15.62
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (Max),A,36.62
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-168.19
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.31
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.12
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.69863
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89258
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66989
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Min),A,26.25
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Max),A,62.25
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,43.5
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96628
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96994
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92844
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Min),A,55.12
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Max),A,26.12
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Min),A,46.12
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Max),A,121.5
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.75
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Min),A,51.62
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Max),A,99.38
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Min),A,57.5
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Max),A,129.38
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Min),A,75.25
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Max),A,125.62
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T10:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.19
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9779
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52013
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95166
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,5,N Current (Min),A,24.25
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,5,N Current (Max),A,53.12
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,5,N Current (RMS),A,37.75
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,57.12
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.62
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,60.5
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.5
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.5
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.31
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13848
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91284
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95135
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,4,N Current (Min),A,6.12
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,4,N Current (Max),A,27.5
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,11.12
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,74.62
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
