Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96423
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12297
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96805
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (Min),A,16.38
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (Max),A,29.5
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-97.81
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.63
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.63806
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.4743
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80188
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Min),A,17.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Max),A,62.5
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,39.25
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96939
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97784
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91818
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Min),A,56.38
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Max),A,27.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Min),A,47.5
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Max),A,122.38
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.25
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Min),A,40.88
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Max),A,109.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Min),A,52.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Max),A,124.62
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Min),A,76.38
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Max),A,153.75
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T09:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.69
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.88
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97964
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52755
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95416
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,5,N Current (Min),A,23.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,5,N Current (Max),A,59.75
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,5,N Current (RMS),A,41.12
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.88
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,62.88
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.25
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.25
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,61.12
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.12184
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96823
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93051
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,4,N Current (Min),A,6.25
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,4,N Current (Max),A,33.5
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,59.56
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9393
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26482
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9819
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (Max),A,46.12
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-177.5
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.25
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.4356
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23491
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92969
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Min),A,18.75
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Max),A,70.62
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,46.75
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97888
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94339
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Min),A,71.5
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Max),A,26.5
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.62
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Min),A,58.62
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Max),A,120.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.25
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Min),A,48.75
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Max),A,141.88
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Min),A,53.38
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Max),A,104.5
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Min),A,96.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Max),A,184.75
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T09:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.81
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98581
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52935
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95435
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,5,N Current (Min),A,31.75
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,5,N Current (Max),A,59.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,5,N Current (RMS),A,40.5
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,34.75
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,62.5
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.88
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,57.25
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,49.69
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.25
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17864
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99261
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9133
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,4,N Current (Min),A,17.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,4,N Current (Max),A,28.5
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.5
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96634
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23891
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92514
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (Min),A,11.62
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (Max),A,29.12
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,16.75
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-159.63
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-75.06
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19966
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13936
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96216
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Min),A,17.75
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Max),A,106.75
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,62.38
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.5
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99332
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92404
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Min),A,147.88
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Max),A,39.62
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.38
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,154.88
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Min),A,51.75
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Max),A,151.5
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.88
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Min),A,69.38
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Max),A,157.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Min),A,64.25
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Max),A,126.75
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Min),A,95.25
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Max),A,183.5
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T09:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-61.13
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9888
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.68557
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88174
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,5,N Current (Min),A,33.38
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,5,N Current (Max),A,67.5
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,5,N Current (RMS),A,45.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,34.25
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,64.25
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.88
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,38.12
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.06
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,26.31
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23275
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9848
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93082
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (Min),A,17.5
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (Max),A,32.25
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,50.31
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.979
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33382
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9418
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (Min),A,16.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (Max),A,57.62
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,36.62
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.88
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-75.5
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.75
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59506
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.41527
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93906
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Min),A,20.25
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Max),A,59.75
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,36.25
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98502
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98642
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89917
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Min),A,69.12
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Max),A,31.75
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.83
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
