Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Min),A,50.12
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Max),A,120.5
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Min),A,93.75
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Max),A,170.12
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Min),A,67.62
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Max),A,136.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Min),A,81.75
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Max),A,185.5
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T09:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.94
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.5
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99512
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.67678
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92309
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,5,N Current (Min),A,44.62
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,5,N Current (Max),A,98.12
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,5,N Current (RMS),A,64.12
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,50.88
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,99.25
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.38
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,72.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.12
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,50.88
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.44
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19063
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94412
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95462
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (Max),A,30.25
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,17.38
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.25
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90448
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35662
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94803
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (Min),A,14.25
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (Max),A,55.12
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.12
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-65.25
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85525
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75155
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81875
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Min),A,17.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Max),A,51.88
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,30.38
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99188
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95001
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Min),A,56.62
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Max),A,31.12
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.5
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Min),A,49.75
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Max),A,171.25
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.62
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Min),A,123.12
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Max),A,222.75
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.38
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Min),A,56.75
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Max),A,161.25
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Min),A,100.62
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Max),A,205.38
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T09:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-45.12
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98785
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60751
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90475
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,5,N Current (Min),A,36.12
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,5,N Current (Max),A,66.88
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,5,N Current (RMS),A,46.25
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,40.88
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,73.75
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.75
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,35.25
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,63.81
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.87
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19295
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9458
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98111
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (Min),A,7.75
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (Max),A,27.62
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,14.38
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,43.94
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91495
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32915
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96368
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (Min),A,14.5
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (Max),A,64.88
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,43.12
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.88
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.31
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8807
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81137
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91299
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Min),A,13.25
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Max),A,39.25
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,22.38
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97522
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97394
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9718
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Min),A,55.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Max),A,31.12
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Min),A,65.75
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Max),A,143.25
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.38
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Min),A,93.25
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Max),A,185.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Min),A,57.5
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Max),A,117.38
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Min),A,123.88
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Max),A,205.25
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T09:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.63
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.88
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98032
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60708
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.944
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,5,N Current (Min),A,25.75
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,5,N Current (Max),A,66.12
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,5,N Current (RMS),A,43.62
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,27.88
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,73.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,43.88
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.88
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.69
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25212
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94226
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9903
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (Max),A,31.12
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,15.88
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.75
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.5
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92917
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20488
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90063
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (Min),A,11.88
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (Max),A,32.38
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,20.62
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74987
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92197
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9458
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Min),A,17.12
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Max),A,48.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,28.25
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.62
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93371
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98511
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97015
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Min),A,60.88
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Max),A,37.25
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Min),A,51.88
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Max),A,133.12
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Min),A,77.5
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Max),A,162.62
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Min),A,80.75
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Max),A,145.88
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Min),A,120.12
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Max),A,176.62
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T08:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-44.31
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97263
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60772
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97824
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,5,N Current (Min),A,26.38
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,5,N Current (Max),A,67.25
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,5,N Current (RMS),A,37.38
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.5
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,74.88
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,57.12
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.38
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.31
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.94
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.37
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25469
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87546
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98343
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (Max),A,18.62
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,12.62
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.44
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.06
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89215
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11299
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93494
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (Min),A,11.25
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (Max),A,34.5
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,16.75
