Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91122
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95102
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97287
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Min),A,15.25
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Max),A,44.5
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,26.88
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.81
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83731
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98148
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93777
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Min),A,60.25
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Max),A,40.25
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.75
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Min),A,50.5
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Max),A,87.25
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.88
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Min),A,77.12
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Max),A,133.38
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Min),A,87.38
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Max),A,150.5
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Min),A,116.62
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Max),A,167.62
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T08:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-49.19
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98236
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.67324
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90738
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,5,N Current (Min),A,21.12
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,5,N Current (Max),A,58.75
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,5,N Current (RMS),A,38.12
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,33.38
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,63.5
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.88
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.62
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.12
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.44
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.75
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22429
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88907
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9892
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (Max),A,28.25
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,11.75
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89603
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1469
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93884
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (Min),A,12.38
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (Max),A,27.25
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,17.25
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.88
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87213
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93585
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94919
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Max),A,45.62
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,28.75
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.5
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.87
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80792
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98984
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92859
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Min),A,80.5
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Max),A,52.88
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.25
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.25
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Min),A,49.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Max),A,89.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.38
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Min),A,77.25
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Max),A,121.5
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Min),A,93.12
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Max),A,154.12
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Min),A,86.5
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Max),A,161.62
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T08:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.62
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98846
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83392
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89062
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,5,N Current (Min),A,25.25
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,5,N Current (Max),A,64.12
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,5,N Current (RMS),A,47.12
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,35.38
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,67.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.25
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,10.5
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,35.12
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.5
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.56
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21123
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9108
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (Min),A,8.5
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (Max),A,25.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.56
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.62
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87768
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26586
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93213
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (Min),A,11.38
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (Max),A,29.25
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,19.62
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97549
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97635
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96368
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Min),A,12.25
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Max),A,48.5
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.62
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.62
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91217
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98556
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9393
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Min),A,61.88
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Max),A,35.12
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Min),A,50.25
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Max),A,103.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.25
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Min),A,91.12
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Max),A,146.5
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Min),A,92.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Max),A,164.62
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Min),A,106.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Max),A,158.12
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T08:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.44
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.81
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99142
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60122
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90643
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,5,N Current (Min),A,34.62
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,5,N Current (Max),A,73.12
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,5,N Current (RMS),A,49.25
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,38.12
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,74.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.12
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,8.62
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,32.25
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.44
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.69
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.56
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22466
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92898
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95615
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (Max),A,19.75
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.19
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.12
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.914
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24273
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88019
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (Max),A,32.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,20.38
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98019
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98126
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Min),A,14.5
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Max),A,58.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,27.12
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.88
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94491
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97382
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94577
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Min),A,56.38
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Max),A,27.62
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Min),A,50.75
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Max),A,130.38
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.75
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Min),A,100.12
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Max),A,166.5
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Min),A,91.5
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Max),A,134.88
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Min),A,106.12
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Max),A,173.5
