Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T08:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-47.62
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.75
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98614
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60601
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93597
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,5,N Current (Min),A,32.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,5,N Current (Max),A,66.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,5,N Current (RMS),A,44.88
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,38.75
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,67.88
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.38
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,78.75
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.94
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27492
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93732
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9241
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (Min),A,6.25
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (Max),A,18.5
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,9.12
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.88
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9559
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.165
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84454
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (Min),A,16.5
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (Max),A,28.12
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,21.12
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96295
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Min),A,14.62
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Max),A,77.5
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,127.25
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,114.62
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8963
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95816
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96246
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Min),A,57.12
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Max),A,34.25
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Min),A,52.88
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Max),A,104.12
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.88
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Min),A,110.5
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Max),A,167.38
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.12
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Min),A,70.88
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Max),A,190.88
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Min),A,111.62
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Max),A,216.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T08:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-46.94
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97894
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79605
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95776
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,5,N Current (Min),A,29.38
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,5,N Current (Max),A,62.62
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,5,N Current (RMS),A,40.38
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,37.62
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,65.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.75
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,78.38
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-78.31
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38546
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98065
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97458
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (Max),A,28.88
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.88
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95892
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29934
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84527
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (Min),A,14.5
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (Max),A,47.88
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99005
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97668
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Min),A,18.38
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Max),A,71.38
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,42.75
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.88
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,123.5
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.12
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89648
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97189
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95108
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Min),A,53.5
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Max),A,32.88
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Min),A,52.38
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Max),A,102.75
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.88
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Min),A,96.88
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Max),A,188.5
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Min),A,99.5
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Max),A,185.62
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Min),A,105.75
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Max),A,204.75
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T07:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.25
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96899
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82281
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96652
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,5,N Current (Min),A,21.75
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,5,N Current (Max),A,45.88
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,5,N Current (RMS),A,30.38
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,26.5
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,49.75
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,52.75
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.25
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.94
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28707
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87955
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97787
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (Min),A,6.25
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (Max),A,24.88
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92651
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2604
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94836
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (Min),A,18.5
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (Max),A,30.62
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,22.75
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98654
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97348
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96872
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Min),A,15.75
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Max),A,44.25
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.25
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.5
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.75
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86822
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9758
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93811
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Min),A,44.25
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Max),A,29.38
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Min),A,52.25
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Max),A,97.75
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Min),A,94.12
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Max),A,157.88
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Min),A,85.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Max),A,135.62
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Min),A,123.38
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Max),A,175.88
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T07:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.25
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98062
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86545
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97467
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,5,N Current (Min),A,22.62
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,5,N Current (Max),A,47.62
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,5,N Current (RMS),A,32.88
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,28.75
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,51.25
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,41.38
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.31
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.31
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.94
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37066
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87268
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98965
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (Min),A,7.75
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (Max),A,39.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9686
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18444
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85086
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (Max),A,43.75
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,23.88
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
