Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98804
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98947
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93973
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Min),A,24.5
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Max),A,97.25
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,53.12
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.5
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.62
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,129.12
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.75
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.12
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86871
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97647
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9491
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Min),A,56.5
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Max),A,33.75
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Min),A,48.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Max),A,112.38
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.12
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Min),A,106.12
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Max),A,175.25
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.62
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Min),A,92.38
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Max),A,192.38
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Min),A,107.38
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Max),A,186.62
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T07:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97488
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8349
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97763
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,5,N Current (Min),A,19.88
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,5,N Current (Max),A,41.5
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,5,N Current (RMS),A,29.25
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,27.12
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,51.5
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.38
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,42.88
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.75
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.81
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37197
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90625
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98114
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (Min),A,6.12
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (Max),A,44.38
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,22.12
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-92.31
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.63
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97076
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1664
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8519
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (Min),A,19.25
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (Max),A,40.75
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,25.62
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98889
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98892
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92816
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Min),A,19.75
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Max),A,83.25
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,43.25
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,118.62
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.88
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84222
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95013
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95618
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Min),A,51.75
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Max),A,32.38
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Min),A,48.38
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Max),A,139.25
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Min),A,100.75
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Max),A,196.62
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.38
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Min),A,84.25
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Max),A,136.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Min),A,112.12
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Max),A,181.75
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T07:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.69
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95526
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78845
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97784
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,5,N Current (Min),A,19.62
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,5,N Current (Max),A,35.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,5,N Current (RMS),A,26.5
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,40.38
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.25
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.38
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,48.75
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.19
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.19
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37041
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92313
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97003
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (Min),A,6.38
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (Max),A,18.5
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.56
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.88
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94989
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22371
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84027
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (Min),A,11.38
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (Max),A,45.5
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,25.75
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98685
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90829
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Min),A,28.5
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Max),A,90.75
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,54.38
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,113.12
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,128.88
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.69
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77154
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95367
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94968
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Min),A,78.75
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Max),A,32.75
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Min),A,44.38
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Max),A,96.75
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Min),A,75.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Max),A,188.75
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Min),A,81.62
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Max),A,173.88
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Min),A,101.12
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Max),A,149.25
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.38
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T07:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.13
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96875
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78738
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92096
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,5,N Current (Min),A,18.5
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,5,N Current (Max),A,35.38
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,5,N Current (RMS),A,24.5
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,36.25
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.12
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,28.75
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.07
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.37
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27376
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97195
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97873
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (Min),A,11.38
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (Max),A,23.88
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,14.25
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.12
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.12
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.31
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90506
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29558
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9078
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (Max),A,25.25
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,15.88
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98233
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95615
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Min),A,13.38
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Max),A,82.12
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,38.38
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.88
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.75
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.75
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8352
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97302
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94418
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Min),A,59.38
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Max),A,38.12
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Min),A,41.5
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Max),A,96.38
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.12
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Min),A,77.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Max),A,128.12
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Min),A,101.62
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Max),A,180.12
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Min),A,103.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Max),A,166.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T07:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.37
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.31
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
