Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97183
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78921
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93423
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,5,N Current (Min),A,21.38
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,5,N Current (Max),A,37.62
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,5,N Current (RMS),A,25.62
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,37.12
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,36.62
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.19
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22451
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97794
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9585
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (Max),A,34.12
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,16.38
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.44
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.81
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94208
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25963
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84213
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (Min),A,12.38
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (Max),A,33.75
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,16.88
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97797
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97064
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Min),A,20.25
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Max),A,64.75
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,42.62
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,103.12
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.25
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.37
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89755
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97452
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86246
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Min),A,33.62
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Max),A,18.38
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Min),A,40.5
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Max),A,128.12
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.25
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Min),A,73.88
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Max),A,127.25
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Min),A,94.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Max),A,160.25
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Min),A,98.75
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Max),A,180.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T06:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.93
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.25
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97015
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84878
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9678
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,5,N Current (Min),A,20.62
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,5,N Current (Max),A,34.25
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,5,N Current (RMS),A,25.12
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.38
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,35.88
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.56
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2325
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96905
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95227
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (Min),A,11.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (Max),A,30.38
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,15.25
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.94
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87985
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28676
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80893
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (Max),A,22.38
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,13.25
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97491
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98172
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94156
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Max),A,86.5
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,41.25
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,114.75
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.12
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84222
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93768
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86645
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Min),A,57.5
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Max),A,20.62
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Min),A,41.38
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Max),A,86.38
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.38
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Min),A,64.25
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Max),A,118.25
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Min),A,78.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Max),A,151.88
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Min),A,91.62
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Max),A,168.12
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T06:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.38
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96799
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81546
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96722
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,5,N Current (Min),A,19.12
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,5,N Current (Max),A,38.62
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,5,N Current (RMS),A,28.5
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.62
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,10.88
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.38
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,47.88
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.62
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.62
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.62
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2567
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95267
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96646
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (Min),A,8.12
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (Max),A,23.12
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,13.12
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.19
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.88
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93646
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23268
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83551
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (Min),A,10.5
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (Max),A,33.62
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,20.12
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9577
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Min),A,25.12
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Max),A,67.88
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,47.12
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.12
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.12
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.12
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.62
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82806
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9743
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88721
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Min),A,55.25
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Max),A,26.12
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.88
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.97
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Min),A,46.88
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Max),A,101.62
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.12
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Min),A,72.25
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Max),A,103.5
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Min),A,78.25
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Max),A,155.25
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Min),A,114.12
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Max),A,189.25
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T06:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.63
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92383
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77588
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94714
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,5,N Current (Min),A,18.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,5,N Current (Max),A,35.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,5,N Current (RMS),A,23.5
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,36.75
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.94
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24163
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9664
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94836
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (Max),A,18.75
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,11.12
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.25
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9527
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17931
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82901
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (Min),A,13.5
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (Max),A,27.5
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.12
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95547
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9397
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94598
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
