Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Min),A,12.88
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Max),A,50.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,26.88
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.75
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82028
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94824
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92407
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Min),A,39.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Max),A,19.88
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.41
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.52
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.72
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.02
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Min),A,39.25
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Max),A,85.38
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.62
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Min),A,64.25
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Max),A,102.62
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Min),A,60.38
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Max),A,100.25
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Min),A,74.75
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Max),A,153.38
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T06:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.56
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.94
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.31
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93936
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77609
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93368
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,5,N Current (Min),A,17.38
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,5,N Current (Max),A,43.75
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,5,N Current (RMS),A,25.38
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,45.5
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,33.88
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.81
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.81
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21291
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96768
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96289
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (Max),A,28.25
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,14.25
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.69
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84445
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23803
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77728
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (Min),A,7.75
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (Max),A,19.12
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,12.25
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96136
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93292
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7933
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Min),A,13.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Max),A,51.75
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,22.88
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.62
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77151
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96231
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90677
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Min),A,43.62
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Max),A,20.38
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.05
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.64
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,254.14
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Min),A,36.88
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Max),A,111.62
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.38
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Min),A,47.25
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Max),A,97.25
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Min),A,64.25
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Max),A,125.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Min),A,67.38
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Max),A,104.62
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T06:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.19
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.56
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.56
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.914
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77594
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94314
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,5,N Current (Min),A,17.75
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,5,N Current (Max),A,31.38
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,5,N Current (RMS),A,24.88
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.75
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,41.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-118.31
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18618
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96072
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96167
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (Max),A,19.5
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,13.12
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.56
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.19
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84988
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19976
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67327
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (Max),A,22.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.19
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95489
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95468
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78195
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Min),A,14.5
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Max),A,50.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,30.88
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.63
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.88
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81057
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92139
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92663
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Min),A,49.25
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Max),A,22.12
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.28
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.67
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.05
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Min),A,36.25
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Max),A,114.75
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.75
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Min),A,54.38
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Max),A,75.38
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Min),A,60.62
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Max),A,108.62
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Min),A,67.75
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Max),A,116.12
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T06:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.06
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.44
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.07
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93011
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82025
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97107
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,5,N Current (Min),A,16.5
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,5,N Current (Max),A,34.25
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,5,N Current (RMS),A,25.5
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,44.12
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.37
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.25
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16411
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97537
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93375
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (Min),A,11.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (Max),A,18.88
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,11.62
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.5
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.25
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.44
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83413
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.243
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74285
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (Max),A,46.75
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,13.75
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.87
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95807
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97556
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74624
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Min),A,15.25
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Max),A,53.5
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,35.38
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.81
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78528
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93213
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85718
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Min),A,35.75
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Max),A,18.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Min),A,33.88
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Max),A,117.5
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Min),A,56.5
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Max),A,77.38
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Min),A,63.12
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Max),A,112.12
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Min),A,68.38
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Max),A,139.25
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T05:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.56
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.69
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91235
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83368
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96854
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,5,N Current (Min),A,17.75
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,5,N Current (Max),A,33.38
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,5,N Current (RMS),A,24.5
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
