Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,41.75
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.38
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,149.12
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,25.25
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14992
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97925
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89932
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (Max),A,20.75
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.38
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.75
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79278
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29604
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.823
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (Max),A,48.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,25.12
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91754
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.948
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81845
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Min),A,14.25
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Max),A,30.5
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,21.25
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.06
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.06
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78228
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96307
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8136
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Min),A,33.38
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Max),A,19.25
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.09
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Min),A,35.38
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Max),A,82.75
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.88
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Min),A,49.5
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Max),A,73.88
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Min),A,68.25
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Max),A,102.38
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Min),A,62.5
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Max),A,138.88
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T05:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.63
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.5
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.31
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94275
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77185
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93149
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,5,N Current (Min),A,18.12
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,5,N Current (Max),A,36.62
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,5,N Current (RMS),A,23.12
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.12
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.12
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,34.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-71.88
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.56
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15032
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95749
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94751
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (Max),A,21.25
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,10.25
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.63
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.25
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74975
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19432
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69656
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (Max),A,19.62
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.5
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91403
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94549
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79522
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Min),A,11.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Max),A,56.12
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.88
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.94
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.56
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76416
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98428
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73773
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Min),A,51.5
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Max),A,24.88
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.27
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Min),A,34.25
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Max),A,128.12
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.25
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Min),A,44.25
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Max),A,73.12
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Min),A,77.62
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Max),A,139.25
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Min),A,64.88
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Max),A,89.62
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T05:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.06
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.94
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91128
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8417
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94659
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,5,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,5,N Current (Max),A,38.12
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,5,N Current (RMS),A,19.88
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.5
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.62
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-83.06
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.12102
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9686
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92334
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (Min),A,9.5
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (Max),A,24.25
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,10.25
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.62
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.25
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.13
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.75
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80099
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23095
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71435
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (Min),A,8.62
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (Max),A,20.25
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,9.88
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.13
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88507
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97244
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83258
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Min),A,26.38
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Max),A,61.88
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.87
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.56
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79022
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97995
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7854
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Min),A,51.75
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Max),A,18.88
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Min),A,35.38
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Max),A,124.12
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.25
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Min),A,43.38
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Max),A,70.25
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Min),A,85.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Max),A,136.62
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Min),A,66.5
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Max),A,99.25
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T05:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.06
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.19
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.06
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85727
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77762
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95361
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,5,N Current (Min),A,16.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,5,N Current (Max),A,34.62
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,5,N Current (RMS),A,21.12
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,46.75
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.31
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.62
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19185
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99597
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76068
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (Max),A,29.88
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.63
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-88.44
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.13
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79934
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32522
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75799
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (Min),A,8.5
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (Max),A,17.12
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.62
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.81
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.94
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87686
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96612
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82284
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Min),A,25.5
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Max),A,44.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,31.88
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
