Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.62
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.63
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81228
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92435
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7445
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Min),A,38.75
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Max),A,14.25
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Min),A,36.88
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Max),A,93.38
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.88
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Min),A,48.88
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Max),A,69.25
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Min),A,85.62
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Max),A,109.25
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Min),A,66.12
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Max),A,100.62
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T05:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.82
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.5
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.25
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88891
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7977
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9624
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,5,N Current (Min),A,17.5
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,5,N Current (Max),A,45.88
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,5,N Current (RMS),A,28.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.62
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,9.25
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,57.25
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.12
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-86.5
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23021
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99435
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93191
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (Min),A,20.5
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (Max),A,35.38
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,25.25
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.94
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.56
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.44
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82916
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36318
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73153
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (Min),A,8.5
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (Max),A,17.5
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.12
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.94
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.06
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9032
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97455
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81341
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Min),A,26.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Max),A,53.12
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,40.38
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.62
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.13
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.56
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78653
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87552
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72576
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Min),A,47.88
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Max),A,12.38
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Min),A,36.88
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Max),A,124.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.25
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Min),A,51.88
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Max),A,87.12
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Min),A,89.5
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Max),A,114.25
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Min),A,56.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Max),A,103.88
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T05:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.19
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94247
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86517
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97287
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,5,N Current (Min),A,14.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,5,N Current (Max),A,52.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,5,N Current (RMS),A,33.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,12.25
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,61.38
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.75
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.25
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26799
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.996
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92303
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (Min),A,24.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (Max),A,35.38
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,27.62
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.69
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.69
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.31
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86694
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37151
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71945
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (Min),A,9.25
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (Max),A,18.25
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.38
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.69
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91577
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97717
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83685
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Min),A,28.12
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Max),A,53.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,38.12
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.63
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73904
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86194
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70169
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Min),A,53.88
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Max),A,12.25
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Min),A,36.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Max),A,129.38
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.88
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Min),A,43.75
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Max),A,66.25
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Min),A,90.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Max),A,121.5
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Min),A,63.12
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Max),A,116.75
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T04:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.94
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.44
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.06
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91934
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77658
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96915
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,5,N Current (Min),A,16.5
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,5,N Current (Max),A,47.25
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,5,N Current (RMS),A,29.5
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.62
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.88
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,57.62
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.38
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.81
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24727
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99686
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9332
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (Min),A,24.88
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (Max),A,36.5
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,27.25
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.88
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.81
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.44
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.12
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74014
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37725
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61376
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (Max),A,20.5
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.75
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.75
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89303
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9809
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78698
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Min),A,26.5
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Max),A,64.5
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,45.25
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.62
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66882
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89471
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72329
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Min),A,50.25
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Max),A,12.12
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Min),A,38.25
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Max),A,134.62
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.62
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Min),A,44.75
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Max),A,71.62
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Min),A,89.75
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Max),A,131.38
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Min),A,63.5
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Max),A,100.88
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T04:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.06
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.75
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90079
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78082
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97552
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,5,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,5,N Current (Max),A,47.12
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,5,N Current (RMS),A,36.62
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.62
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,57.62
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.63
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.31
