Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24947
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99411
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92663
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (Min),A,24.38
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (Max),A,35.38
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,26.75
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.5
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.63
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.5
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80121
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38186
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72802
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (Max),A,17.88
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.38
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.75
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90155
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98718
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78506
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Min),A,34.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Max),A,68.5
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,55.5
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,85.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.25
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.31
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.81
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70007
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91687
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69448
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Min),A,25.62
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Max),A,12.5
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Min),A,43.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Max),A,79.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.75
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Min),A,49.88
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Max),A,65.62
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Min),A,94.62
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Max),A,139.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Min),A,59.25
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Max),A,109.5
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T04:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.75
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.5
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93716
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78189
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97845
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,5,N Current (Min),A,19.38
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,5,N Current (Max),A,58.38
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,5,N Current (RMS),A,40.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,66.88
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.88
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,23.25
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28115
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99557
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92886
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (Min),A,24.88
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (Max),A,35.25
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.25
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.62
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.38
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89746
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36587
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63326
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (Max),A,19.38
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.69
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91882
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98492
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80307
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Min),A,38.75
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Max),A,60.5
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,49.75
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.5
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.75
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75961
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93207
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8219
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Min),A,39.5
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Max),A,15.75
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Min),A,43.75
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Max),A,108.62
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Min),A,43.12
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Max),A,69.12
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Min),A,100.88
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Max),A,129.88
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Min),A,64.25
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Max),A,129.25
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T04:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.25
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.69
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92959
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77847
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98636
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,5,N Current (Min),A,18.12
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,5,N Current (Max),A,66.25
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,5,N Current (RMS),A,52.75
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,9.25
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,76.25
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.62
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27846
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99478
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9519
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (Min),A,24.75
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (Max),A,35.88
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.69
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88144
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33999
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6585
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (Min),A,6.12
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (Max),A,21.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,11.38
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.5
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90988
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98193
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83917
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Min),A,30.5
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Max),A,62.25
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,47.62
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.69
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.56
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76361
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93561
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8641
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Min),A,45.88
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Max),A,17.5
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Min),A,38.62
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Max),A,121.62
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.75
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Min),A,43.75
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Max),A,72.12
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Min),A,99.75
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Max),A,134.88
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Min),A,74.75
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Max),A,135.5
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T04:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.12
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.87
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.44
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94162
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8576
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98544
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,5,N Current (Min),A,17.75
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,5,N Current (Max),A,65.88
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,5,N Current (RMS),A,53.38
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.88
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.12
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,75.75
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.38
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.94
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,23.75
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25072
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99521
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93845
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (Min),A,25.12
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (Max),A,35.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,26.88
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.5
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.5
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.12
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71588
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35473
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73034
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (Max),A,18.12
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,8.75
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88428
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89081
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Min),A,47.75
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Max),A,64.62
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,54.25
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.06
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.44
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75241
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92956
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89178
