Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Min),A,39.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Max),A,18.25
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Min),A,51.5
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Max),A,128.62
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.88
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Min),A,47.88
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Max),A,68.88
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Min),A,114.88
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Max),A,134.75
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Min),A,67.38
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Max),A,147.62
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T04:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.63
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.38
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.5
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96335
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80627
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98419
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,5,N Current (Min),A,18.5
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,5,N Current (Max),A,65.62
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,5,N Current (RMS),A,48.75
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,72.88
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.5
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.81
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25756
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99716
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9592
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,4,N Current (Min),A,25.75
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,4,N Current (Max),A,32.38
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,27.75
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.31
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.38
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7904
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36645
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6719
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (Min),A,8.62
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (Max),A,18.88
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.88
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.62
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88214
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98364
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87411
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Min),A,35.5
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Max),A,61.25
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,49.38
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.31
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.5
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72396
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95752
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84503
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Min),A,50.62
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Max),A,23.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Min),A,47.5
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Max),A,108.38
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.88
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Min),A,39.75
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Max),A,65.62
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Min),A,106.62
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Max),A,179.25
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Min),A,73.38
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Max),A,142.88
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.62
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T03:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.94
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9668
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77939
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98343
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,5,N Current (Min),A,20.75
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,5,N Current (Max),A,64.62
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,5,N Current (RMS),A,53.38
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.5
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,72.38
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.12
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.31
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26458
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99698
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96689
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,4,N Current (Min),A,25.5
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,4,N Current (Max),A,34.25
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,27.5
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.06
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.19
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.37
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83056
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36361
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74633
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (Max),A,18.12
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,9.88
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.19
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82641
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98666
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86438
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Min),A,41.75
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Max),A,61.88
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,54.62
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.5
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.37
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.94
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79818
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98227
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84924
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Min),A,62.75
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Max),A,41.75
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.38
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Min),A,49.88
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Max),A,109.75
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,90.25
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Min),A,47.88
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Max),A,62.25
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Min),A,104.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Max),A,189.75
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.88
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Min),A,76.5
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Max),A,136.62
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T03:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.87
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.31
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93628
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77566
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95578
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,5,N Current (Min),A,16.75
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,5,N Current (Max),A,50.25
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,5,N Current (RMS),A,32.62
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.75
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,58.38
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.12
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22267
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99722
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95789
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,4,N Current (Min),A,25.5
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,4,N Current (Max),A,38.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,27.12
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.44
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.87
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80563
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39461
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72085
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (Min),A,8.5
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (Max),A,21.5
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.31
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.31
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82507
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94009
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Min),A,41.12
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Max),A,61.38
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,53.25
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.88
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.62
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.06
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.88
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7449
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90323
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76419
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Min),A,58.25
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Max),A,12.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.28
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Min),A,46.38
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Max),A,158.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.25
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Min),A,47.25
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Max),A,79.75
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Min),A,115.12
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Max),A,132.12
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Min),A,66.75
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Max),A,134.75
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T03:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.25
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.13
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93463
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77505
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93127
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,5,N Current (Min),A,17.5
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,5,N Current (Max),A,37.12
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,5,N Current (RMS),A,23.5
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,22.62
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,36.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.25
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.75
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.25
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22979
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99548
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87262
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,4,N Current (Min),A,23.12
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,4,N Current (Max),A,37.75
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,25.75
