Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.25
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.88
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80594
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40649
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67749
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (Min),A,8.38
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (Max),A,18.75
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.38
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.81
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92856
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98605
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95309
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Min),A,38.38
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Max),A,59.62
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,47.38
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.25
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.31
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.37
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71044
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90811
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79837
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Min),A,36.75
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Max),A,13.62
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.86
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.25
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.34
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Min),A,42.5
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Max),A,111.5
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Min),A,53.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Max),A,73.25
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Min),A,111.5
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Max),A,144.62
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Min),A,73.62
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Max),A,123.5
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T03:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.56
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.56
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94812
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8359
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93991
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,5,N Current (Min),A,22.88
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,5,N Current (Max),A,67.62
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,5,N Current (RMS),A,32.38
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.12
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,73.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.12
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.56
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25475
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99414
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87704
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (Min),A,24.12
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (Max),A,35.12
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,27.38
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.69
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.63
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7666
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.41625
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73523
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (Min),A,7.88
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (Max),A,20.38
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,9.62
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96298
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98453
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92517
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Min),A,37.62
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Max),A,54.25
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,43.75
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.25
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.31
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.87
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78784
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92175
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80621
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Min),A,45.75
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Max),A,12.5
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Min),A,38.88
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Max),A,113.5
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.75
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Min),A,56.25
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Max),A,83.25
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Min),A,113.25
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Max),A,134.88
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Min),A,74.5
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Max),A,136.88
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T03:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.56
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.62
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.75
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91794
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82296
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97317
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,5,N Current (Min),A,18.62
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,5,N Current (Max),A,67.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,5,N Current (RMS),A,49.5
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,23.75
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,8.75
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.5
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,76.5
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.12
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.25
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.81
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28786
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9935
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96118
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (Min),A,23.88
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (Max),A,35.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.5
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.19
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81595
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3846
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72049
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (Max),A,20.38
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.75
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.19
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93738
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98492
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8883
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Min),A,37.75
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Max),A,64.25
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,48.75
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.38
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.06
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86438
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91986
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83325
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Min),A,35.62
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Max),A,14.5
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Min),A,38.5
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Max),A,88.62
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.25
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Min),A,38.25
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Max),A,77.38
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Min),A,114.38
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Max),A,138.25
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Min),A,74.12
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Max),A,140.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T03:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.63
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.25
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.12
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92547
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77978
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97974
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,5,N Current (Min),A,21.88
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,5,N Current (Max),A,70.75
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,5,N Current (RMS),A,58.12
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.12
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,81.12
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.62
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.44
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26598
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9935
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95148
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (Min),A,26.25
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (Max),A,37.38
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.81
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.06
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.75
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84799
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36614
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76294
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (Max),A,18.62
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.75
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.88
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.81
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84494
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98856
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7532
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Min),A,53.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Max),A,68.38
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,62.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.5
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.19
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.94
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77487
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90329
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89822
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Min),A,46.38
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Max),A,22.12
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
