Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Min),A,52.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Max),A,109.12
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.38
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Min),A,49.12
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Max),A,67.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Min),A,117.62
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Max),A,133.12
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.88
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Min),A,75.38
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Max),A,163.25
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T02:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.75
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.69
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93851
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78134
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98019
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,5,N Current (Min),A,22.25
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,5,N Current (Max),A,70.12
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,5,N Current (RMS),A,58.38
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.38
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,80.25
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.25
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.5
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27202
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99707
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93527
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (Min),A,26.88
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (Max),A,36.12
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,29.25
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.19
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89621
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37325
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65512
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (Max),A,23.25
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.82
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.81
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84543
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75818
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Min),A,52.12
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Max),A,75.5
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,62.12
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,72.12
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.38
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.94
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77502
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90021
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84479
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Min),A,36.12
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Max),A,18.38
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Min),A,50.25
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Max),A,100.75
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.62
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Min),A,50.62
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Max),A,71.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Min),A,118.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Max),A,138.75
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Min),A,70.5
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Max),A,157.75
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T02:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.07
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.81
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.06
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91321
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7814
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97144
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,5,N Current (Min),A,21.88
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,5,N Current (Max),A,68.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,5,N Current (RMS),A,49.75
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,78.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.25
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.25
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.25
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25786
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99741
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94052
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (Min),A,26.38
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (Max),A,39.5
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.69
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86438
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37939
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75943
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (Max),A,19.25
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.38
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.62
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.81
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90912
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98663
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74948
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Min),A,52.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Max),A,65.38
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,57.38
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,73.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.5
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.5
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7875
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89279
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78918
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Min),A,24.25
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Max),A,13.75
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Min),A,44.62
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Max),A,81.5
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.25
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Min),A,51.62
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Max),A,73.12
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Min),A,115.88
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Max),A,140.12
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Min),A,64.38
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Max),A,131.5
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T02:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.75
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.87
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93579
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82544
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97778
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,5,N Current (Min),A,23.38
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,5,N Current (Max),A,71.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,5,N Current (RMS),A,59.38
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.88
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.12
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,80.62
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.12
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.87
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26546
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99701
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86508
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (Min),A,24.62
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (Max),A,36.38
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,26.38
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.25
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.06
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.13
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82382
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35946
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75009
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (Max),A,25.38
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.25
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.06
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95486
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75824
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Min),A,47.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Max),A,69.62
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,54.88
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.88
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.25
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76199
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89865
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80493
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Min),A,31.88
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Max),A,13.5
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Min),A,43.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Max),A,92.25
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.75
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Min),A,58.25
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Max),A,86.62
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Min),A,115.75
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Max),A,143.88
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Min),A,72.75
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Max),A,136.5
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T02:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.56
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95074
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87701
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98276
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,5,N Current (Min),A,14.62
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,5,N Current (Max),A,70.25
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,5,N Current (RMS),A,57.5
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.5
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.62
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,79.75
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.12
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.38
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24233
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99472
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90756
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (Min),A,24.12
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (Max),A,37.88
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,26.75
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.31
