Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.94
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77346
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36733
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72998
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (Min),A,8.12
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (Max),A,20.88
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,9.38
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.75
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94046
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98645
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81881
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Min),A,53.25
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Max),A,85.38
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,62.75
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,73.12
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,97.75
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.25
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.81
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80606
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93494
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83737
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Min),A,42.38
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Max),A,13.25
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Min),A,52.38
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Max),A,115.62
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.38
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Min),A,51.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Max),A,89.75
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Min),A,121.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Max),A,154.62
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Min),A,66.25
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Max),A,129.62
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T02:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.75
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.94
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94372
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78109
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97501
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,5,N Current (Min),A,21.75
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,5,N Current (Max),A,73.12
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,5,N Current (RMS),A,51.25
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.88
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.38
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,84.5
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.62
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.75
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28087
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99265
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91781
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (Min),A,23.75
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (Max),A,30.62
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,26.38
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.5
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.69
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.5
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85635
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.41958
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73986
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (Min),A,8.75
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (Max),A,18.75
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.38
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.69
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96732
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82763
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Min),A,58.12
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Max),A,95.5
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,73.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,85.88
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.75
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81164
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.927
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83435
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Min),A,27.38
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Max),A,12.62
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Min),A,40.62
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Max),A,89.5
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.75
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Min),A,50.75
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Max),A,104.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Min),A,128.75
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Max),A,161.38
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.12
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Min),A,69.5
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Max),A,136.75
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T02:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.63
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.44
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96011
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78344
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97845
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,5,N Current (Min),A,29.5
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,5,N Current (Max),A,73.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,5,N Current (RMS),A,60.12
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.62
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.75
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.88
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,79.5
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19506
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99609
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93396
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (Min),A,25.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (Max),A,38.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,26.62
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.25
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.44
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.69
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83279
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35793
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78152
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (Max),A,20.38
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,9.62
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.94
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.5
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88058
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98975
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82043
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Min),A,66.38
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Max),A,83.5
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,73.12
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,85.75
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,99.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.88
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.31
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.13
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78808
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92306
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80636
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Min),A,42.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Max),A,12.62
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Min),A,54.75
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Max),A,129.38
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.62
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Min),A,42.25
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Max),A,74.12
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Min),A,130.88
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Max),A,149.75
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Min),A,71.75
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Max),A,130.62
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T01:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96793
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78009
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97717
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,5,N Current (Min),A,27.38
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,5,N Current (Max),A,72.75
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,5,N Current (RMS),A,58.75
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,33.38
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,83.88
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.75
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-73.88
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21624
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99393
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94372
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (Min),A,24.5
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (Max),A,38.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,26.88
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.87
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.62
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66256
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36593
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80499
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (Min),A,6.5
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (Max),A,17.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,7.62
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.56
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91568
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98727
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79168
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Min),A,49.5
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Max),A,79.62
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,62.62
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,72.25
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.38
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.38
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.69
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.06
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74368
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92831
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76934
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Min),A,37.38
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Max),A,14.62
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
