Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Min),A,37.38
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Max),A,80.12
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Min),A,49.88
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Max),A,103.38
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Min),A,116.75
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Max),A,144.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Min),A,72.38
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Max),A,130.62
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T01:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.81
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95169
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80807
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97522
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,5,N Current (Min),A,23.75
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,5,N Current (Max),A,70.38
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,5,N Current (RMS),A,53.88
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.12
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,8.5
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.25
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,83.75
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.12
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.69
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33028
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99322
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8027
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,4,N Current (Min),A,23.38
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,4,N Current (Max),A,36.62
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,25.75
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.57
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66598
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37173
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77401
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (Max),A,16.88
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,8.38
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.25
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98932
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98236
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79236
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Min),A,40.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Max),A,55.12
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,48.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.5
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.88
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.75
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80801
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92679
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86996
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Min),A,50.5
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Max),A,19.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Min),A,37.62
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Max),A,125.88
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.12
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Min),A,84.38
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Max),A,117.5
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Min),A,104.5
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Max),A,135.25
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Min),A,81.5
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Max),A,141.88
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T01:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.81
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90393
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85626
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98264
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,5,N Current (Min),A,21.62
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,5,N Current (Max),A,78.62
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,5,N Current (RMS),A,61.38
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.25
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,8.75
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,26.25
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,91.62
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.5
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.13
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32714
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99466
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77896
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,4,N Current (Min),A,23.38
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,4,N Current (Max),A,29.62
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.13
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.19
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.37
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77874
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40807
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86487
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (Max),A,20.5
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.75
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.31
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9881
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81442
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Min),A,39.38
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Max),A,65.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,54.62
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.12
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.25
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.62
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.88
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.38
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8724
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90375
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87796
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Min),A,54.25
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Max),A,21.25
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Min),A,39.62
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Max),A,126.25
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.88
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Min),A,78.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Max),A,114.38
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Min),A,112.38
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Max),A,143.88
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Min),A,90.5
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Max),A,150.25
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T01:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.25
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.37
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87958
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77819
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97183
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,5,N Current (Min),A,17.62
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,5,N Current (Max),A,68.75
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,5,N Current (RMS),A,52.38
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.25
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,80.38
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.12
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.75
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35619
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99652
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95059
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,4,N Current (Min),A,25.5
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,4,N Current (Max),A,40.38
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,28.12
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.31
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83771
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38613
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80435
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (Max),A,18.88
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.88
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.31
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97375
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97504
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85715
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Min),A,22.75
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Max),A,50.12
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,37.5
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.62
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.56
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.88
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80575
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91165
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86273
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Min),A,33.88
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Max),A,20.88
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.45
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.89
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Min),A,40.75
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Max),A,97.62
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.88
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Min),A,53.12
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Max),A,111.25
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Min),A,98.38
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Max),A,127.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Min),A,70.88
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Max),A,153.62
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T01:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.63
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.13
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.69
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9491
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77829
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93039
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,5,N Current (Min),A,24.38
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,5,N Current (Max),A,42.88
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,5,N Current (RMS),A,29.62
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,8.75
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,27.5
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,42.12
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.75
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.87
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2668
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99786
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94137
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (Min),A,24.38
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (Max),A,32.88
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,28.12
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.56
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.06
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.75
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89191
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40389
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68548
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (Min),A,9.75
