Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (Max),A,20.5
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.19
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.81
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90277
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97571
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81662
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Min),A,34.25
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Max),A,56.12
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.88
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.81
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.13
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77255
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88284
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91629
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Min),A,46.12
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Max),A,25.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Min),A,42.5
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Max),A,106.88
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Min),A,54.62
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Max),A,75.75
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Min),A,102.12
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Max),A,125.62
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Min),A,89.62
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Max),A,118.62
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.62
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T01:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.13
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.25
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95575
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77545
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95648
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,5,N Current (Min),A,22.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,5,N Current (Max),A,52.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,5,N Current (RMS),A,33.75
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,57.5
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.75
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.56
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15596
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97278
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.923
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (Min),A,8.38
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (Max),A,32.75
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,13.88
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.88
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.5
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89477
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24968
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70767
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (Max),A,20.12
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.25
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.38
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.06
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89676
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98193
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75833
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Min),A,45.25
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Max),A,62.38
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,53.38
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.75
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.19
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80728
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90356
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91391
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Min),A,50.5
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Max),A,24.88
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Min),A,40.5
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Max),A,105.88
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.88
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Min),A,54.38
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Max),A,86.25
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Min),A,92.5
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Max),A,125.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Min),A,83.75
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Max),A,128.5
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T00:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.06
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.81
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93033
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79089
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97897
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,5,N Current (Min),A,30.38
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,5,N Current (Max),A,92.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,5,N Current (RMS),A,43.38
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,33.5
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,36.25
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,103.88
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.88
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-100.12
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,22.25
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11369
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93579
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93072
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (Min),A,6.5
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (Max),A,21.75
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.62
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.5
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83053
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22744
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75659
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (Max),A,20.5
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,12.38
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.94
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.25
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88519
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98398
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76828
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Min),A,49.38
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Max),A,69.25
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,58.62
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,70.25
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.62
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.88
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.19
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84308
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93936
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87878
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Min),A,29.5
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Max),A,16.62
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Min),A,41.62
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Max),A,87.62
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Min),A,53.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Max),A,85.25
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Min),A,98.88
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Max),A,119.12
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Min),A,94.88
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Max),A,151.25
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T00:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.25
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.94
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94058
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86542
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99136
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,5,N Current (Min),A,40.5
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,5,N Current (Max),A,95.5
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,5,N Current (RMS),A,82.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,36.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,10.25
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,49.25
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,110.38
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,94.12
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-69.94
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.56
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11357
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9202
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70105
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (Min),A,5.62
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (Max),A,19.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,7.62
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.5
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-63.81
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.5
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70263
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14141
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82846
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (Max),A,18.88
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,10.25
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.44
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.25
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90298
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97705
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76782
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Min),A,33.12
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Max),A,79.38
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,53.5
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.38
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.19
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.37
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86462
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92819
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91144
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Min),A,48.88
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Max),A,19.38
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Min),A,49.62
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Max),A,131.62
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.75
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Min),A,53.25
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Max),A,84.88
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Min),A,83.88
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Max),A,135.12
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
