Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Min),A,107.5
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Max),A,176.88
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T00:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.63
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94961
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78204
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99231
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,5,N Current (Min),A,39.12
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,5,N Current (Max),A,100.88
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,5,N Current (RMS),A,85.62
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,37.5
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,48.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,111.88
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.12
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-75.62
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.5
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11086
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95947
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8811
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (Min),A,6.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (Max),A,14.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,9.12
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.12
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.5
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73983
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17971
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81155
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (Max),A,20.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,11.38
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.31
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.25
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93146
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98627
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78656
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Min),A,31.5
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Max),A,82.5
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,68.5
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.25
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.87
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83563
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93219
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94525
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Min),A,41.12
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Max),A,26.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Min),A,56.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Max),A,111.62
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,91.75
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Min),A,51.75
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Max),A,93.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Min),A,91.25
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Max),A,144.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.62
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Min),A,119.12
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Max),A,186.62
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T00:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.56
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.44
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9527
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77682
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99176
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,5,N Current (Min),A,42.62
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,5,N Current (Max),A,94.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,5,N Current (RMS),A,78.5
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.88
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,51.12
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,106.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-65.06
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16271
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97382
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9632
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (Min),A,7.25
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (Max),A,17.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,8.75
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.56
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.38
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.13
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82455
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10625
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79904
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (Max),A,19.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,11.12
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.75
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95163
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.935
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83365
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Min),A,17.5
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Max),A,49.12
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83713
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91293
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92755
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Min),A,36.38
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Max),A,25.38
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.83
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,255.94
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,254.73
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Min),A,61.25
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Max),A,157.75
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,99.62
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Min),A,57.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Max),A,94.38
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Min),A,62.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Max),A,105.38
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Min),A,123.38
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Max),A,215.12
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T00:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.94
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.13
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96146
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77554
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97821
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,5,N Current (Min),A,41.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,5,N Current (Max),A,61.62
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,5,N Current (RMS),A,46.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,49.12
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,73.62
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.62
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-69.75
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15932
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95959
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99033
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (Max),A,20.88
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.31
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.94
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86264
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14098
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78054
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (Max),A,21.62
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,12.25
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9668
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94052
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90158
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Max),A,44.75
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,25.75
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94086
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92575
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90365
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Min),A,38.12
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Max),A,21.25
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Min),A,56.5
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Max),A,121.5
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.38
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Min),A,67.25
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Max),A,99.12
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Min),A,70.38
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Max),A,93.38
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Min),A,120.62
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Max),A,189.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T00:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.88
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.06
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.94
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90985
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77737
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97244
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,5,N Current (Min),A,15.62
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,5,N Current (Max),A,55.25
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,5,N Current (RMS),A,31.75
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,66.75
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-79.75
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.25
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.09804
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82058
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93783
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,4,N Current (Min),A,4.38
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,4,N Current (Max),A,15.62
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,5.25
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-103.5
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.62
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86142
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09398
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75131
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (Max),A,19.88
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.12
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
