Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.06
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87567
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9584
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92416
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (Min),A,18.5
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (Max),A,50.62
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,29.25
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.5
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.44
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.12
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86917
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91034
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93698
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (Min),A,55.25
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (Max),A,30.38
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.3
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.45
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.66
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.73
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,busbar,,N Current (Min),A,51.88
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,busbar,,N Current (Max),A,109.25
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.12
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (Min),A,59.88
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (Max),A,87.75
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (Min),A,64.12
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (Max),A,98.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (Min),A,94.62
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (Max),A,163.12
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T23:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.5
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.31
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93854
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77185
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95218
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,5,N Current (Min),A,18.25
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,5,N Current (Max),A,58.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,5,N Current (RMS),A,28.12
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,69.5
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.88
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.37
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.08498
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85525
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93451
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,4,N Current (Min),A,4.62
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,4,N Current (Max),A,14.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,5.5
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-67.88
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.13
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83169
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12972
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84137
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (Max),A,18.88
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,12.75
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.62
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88959
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93738
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90127
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (Min),A,20.5
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (Max),A,59.25
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92386
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95798
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95181
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (Min),A,41.62
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (Max),A,27.75
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.34
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.39
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.55
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.75
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,busbar,,N Current (Min),A,51.88
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,busbar,,N Current (Max),A,99.62
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.88
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (Min),A,61.62
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (Max),A,89.62
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (Min),A,65.25
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (Max),A,123.25
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (Min),A,97.12
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (Max),A,154.75
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T23:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.75
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95315
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77615
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99203
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,5,N Current (Min),A,23.25
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,5,N Current (Max),A,76.88
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,5,N Current (RMS),A,61.75
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,23.5
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,89.38
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.38
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-74.19
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.05663
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84244
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76947
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,4,N Current (Min),A,3.75
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,4,N Current (Max),A,13.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,4.62
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.75
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.44
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.12
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83273
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17284
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92203
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (Min),A,11.25
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (Max),A,64.12
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.75
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.56
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92773
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95377
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87164
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (Min),A,22.5
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (Max),A,69.75
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,37.38
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.88
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94736
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94073
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86493
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (Min),A,34.62
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (Max),A,19.75
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.7
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.75
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.94
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.09
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,busbar,,N Current (Min),A,56.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,busbar,,N Current (Max),A,142.12
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (Min),A,71.75
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (Max),A,105.5
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (Min),A,74.5
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (Max),A,129.88
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (Min),A,100.12
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (Max),A,204.75
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T23:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.75
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94559
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86957
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98395
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,5,N Current (Min),A,21.38
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,5,N Current (Max),A,71.38
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,5,N Current (RMS),A,53.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,8.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.75
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,81.62
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.25
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.62
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.63
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1371
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75293
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89673
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,4,N Current (Min),A,4.5
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,4,N Current (Max),A,25.5
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,6.88
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.44
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.75
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88067
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12105
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89529
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (Min),A,12.25
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (Max),A,53.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94189
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94693
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90271
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (Min),A,20.5
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (Max),A,46.75
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,28.75
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.12
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91254
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94748
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8945
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (Min),A,58.75
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (Max),A,21.75
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.38
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.7
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,busbar,,N Current (Min),A,56.12
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,busbar,,N Current (Max),A,164.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.12
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (Min),A,72.12
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (Max),A,114.88
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (Min),A,68.88
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (Max),A,102.88
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (Min),A,88.38
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (Max),A,203.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T23:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.07
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.69
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
