Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93445
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81833
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9751
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,5,N Current (Min),A,20.12
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,5,N Current (Max),A,59.38
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,5,N Current (RMS),A,43.75
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.62
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,8.75
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,70.62
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.87
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18212
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80066
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99695
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,4,N Current (Min),A,11.5
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,4,N Current (Max),A,26.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.25
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.81
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87955
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07286
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88534
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (Min),A,11.25
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (Max),A,22.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,14.62
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93869
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94525
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97162
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (Min),A,22.75
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (Max),A,66.62
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,40.75
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.12
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91397
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94937
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9509
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (Min),A,52.5
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (Max),A,34.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,busbar,,N Current (Min),A,73.38
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,busbar,,N Current (Max),A,166.62
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,121.25
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (Min),A,73.75
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (Max),A,117.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (Min),A,69.62
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (Max),A,104.75
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (Min),A,136.12
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (Max),A,233.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.62
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T23:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.38
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.5
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92438
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78433
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97653
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,5,N Current (Min),A,19.12
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,5,N Current (Max),A,90.88
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,5,N Current (RMS),A,45.88
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,44.5
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.38
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,101.5
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.62
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.5
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.88
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13878
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84976
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95846
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,4,N Current (Min),A,5.25
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,4,N Current (Max),A,19.25
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,7.88
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.19
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.62
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.12
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83902
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1046
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84103
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (Min),A,12.5
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (Max),A,21.75
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,15.12
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91952
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95422
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94992
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (Min),A,20.62
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (Max),A,57.25
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,29.62
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89874
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94131
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9491
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (Min),A,52.62
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (Max),A,34.25
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.83
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.95
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,busbar,,N Current (Min),A,61.75
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,busbar,,N Current (Max),A,147.88
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,96.12
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (Min),A,67.12
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (Max),A,106.5
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (Min),A,74.5
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (Max),A,125.38
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (Min),A,114.12
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (Max),A,204.38
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.75
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T23:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.13
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97024
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78543
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99078
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,5,N Current (Min),A,28.25
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,5,N Current (Max),A,82.62
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,5,N Current (RMS),A,64.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.88
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,59.5
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,101.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.62
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.69
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.62
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.19
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16576
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91525
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9509
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,4,N Current (Min),A,7.25
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,4,N Current (Max),A,21.62
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.25
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.69
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.12
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88095
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15203
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88113
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (Min),A,13.38
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (Max),A,33.75
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,18.88
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9201
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97772
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94083
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (Min),A,26.12
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (Max),A,63.62
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,49.88
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91296
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96402
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89062
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (Min),A,49.25
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (Max),A,26.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,busbar,,N Current (Min),A,60.38
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,busbar,,N Current (Max),A,129.88
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.75
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (Min),A,84.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (Max),A,125.12
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (Min),A,82.62
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (Max),A,159.88
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (Min),A,109.88
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (Max),A,207.5
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.75
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T22:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.93
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98038
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78323
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9877
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,5,N Current (Min),A,37.88
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,5,N Current (Max),A,87.62
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,5,N Current (RMS),A,58.5
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,38.88
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,57.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.12
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.38
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.12
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,103.88
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.75
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-79.31
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.37
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14818
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92612
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95975
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,4,N Current (Min),A,7.75
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,4,N Current (Max),A,26.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,9.88
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-71.06
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.44
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86136
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16106
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92117
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (Min),A,15.38
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (Max),A,36.38
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92282
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95889
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94122
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
