Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (Min),A,23.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (Max),A,68.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93335
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96414
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93524
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (Min),A,54.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (Max),A,25.12
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.23
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,busbar,,N Current (Min),A,60.5
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,busbar,,N Current (Max),A,144.88
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,93.88
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (Min),A,86.75
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (Max),A,124.62
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (Min),A,85.75
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (Max),A,144.12
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (Min),A,128.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (Max),A,228.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T22:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.31
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98148
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78125
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.948
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,5,N Current (Min),A,37.75
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,5,N Current (Max),A,75.25
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,5,N Current (RMS),A,47.25
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,42.38
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,78.88
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.12
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.12
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,52.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.69
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20879
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96194
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99423
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,4,N Current (Min),A,11.12
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,4,N Current (Max),A,30.75
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,14.75
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.69
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91809
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23326
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9454
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (Min),A,17.5
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (Max),A,34.12
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,22.62
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91876
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95068
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95236
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (Min),A,27.75
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (Max),A,58.25
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,34.25
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,85.25
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94699
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97379
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96884
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (Min),A,84.25
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (Max),A,36.12
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,busbar,,N Current (Min),A,64.12
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,busbar,,N Current (Max),A,195.75
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.12
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (Min),A,103.5
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (Max),A,144.25
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (Min),A,91.25
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (Max),A,148.25
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (Min),A,137.25
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (Max),A,211.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T22:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.88
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97748
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87738
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98044
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,5,N Current (Min),A,37.88
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,5,N Current (Max),A,70.25
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,5,N Current (RMS),A,50.38
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,42.38
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,80.12
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.25
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.25
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,68.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.38
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.44
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.19
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3099
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98956
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99002
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,4,N Current (Min),A,14.38
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,4,N Current (Max),A,31.5
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89819
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3203
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91904
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (Min),A,16.88
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (Max),A,37.12
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,21.75
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89627
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95071
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95126
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (Min),A,26.38
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (Max),A,48.88
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,38.25
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93994
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98083
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95358
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (Min),A,59.75
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (Max),A,32.75
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.25
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,busbar,,N Current (Min),A,67.25
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,busbar,,N Current (Max),A,140.75
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.12
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (Min),A,103.12
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (Max),A,145.5
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (Min),A,114.38
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (Max),A,152.75
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (Min),A,140.62
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (Max),A,205.5
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T22:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.56
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98145
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80447
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96991
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,5,N Current (Min),A,38.38
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,5,N Current (Max),A,101.12
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,5,N Current (RMS),A,53.38
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,43.88
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,83.5
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.5
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,8.75
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.88
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,113.88
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.38
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.19
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.32
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27526
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94821
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99704
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,4,N Current (Min),A,13.62
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,4,N Current (Max),A,31.88
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.62
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.25
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.12
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92728
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19222
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9042
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (Min),A,18.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (Max),A,34.75
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,23.38
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90494
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95944
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96555
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (Min),A,32.88
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (Max),A,56.12
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,42.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95544
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97665
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94894
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (Min),A,44.38
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (Max),A,31.88
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,busbar,,N Current (Min),A,74.5
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,busbar,,N Current (Max),A,167.88
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,93.62
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (Min),A,105.25
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (Max),A,170.62
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (Min),A,99.75
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (Max),A,147.62
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (Min),A,150.38
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (Max),A,274.25
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T22:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.5
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99289
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78799
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99484
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,5,N Current (Min),A,52.5
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,5,N Current (Max),A,109.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,5,N Current (RMS),A,89.62
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,47.5
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,103.88
