Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,8.25
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,43.5
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,119.88
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.5
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.31
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2629
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95752
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99265
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,4,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,4,N Current (Max),A,22.75
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-80.81
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.56
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94205
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19722
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93906
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (Min),A,20.38
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (Max),A,63.12
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,39.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.88
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93695
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97757
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98074
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (Min),A,31.38
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (Max),A,68.38
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,49.88
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.62
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.62
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,98.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95618
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9722
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94318
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (Min),A,55.12
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (Max),A,33.12
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,busbar,,N Current (Min),A,97.75
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,busbar,,N Current (Max),A,199.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,154.12
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (Min),A,114.75
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (Max),A,196.88
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (Min),A,109.38
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (Max),A,162.62
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (Min),A,199.12
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (Max),A,325.25
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.38
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T22:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.06
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99661
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78766
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99469
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,5,N Current (Min),A,80.25
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,5,N Current (Max),A,109.25
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,5,N Current (RMS),A,96.12
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,85.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,103.88
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.12
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.75
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,39.12
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,118.5
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,96.12
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.12
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24038
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9458
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99191
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,4,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,4,N Current (Max),A,33.12
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,18.12
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.94
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92264
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29726
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95142
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (Min),A,18.88
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (Max),A,61.5
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,37.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9613
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97809
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (Min),A,28.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (Max),A,84.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,56.88
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.12
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,122.88
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.12
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.12
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9563
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94916
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95196
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (Min),A,49.38
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (Max),A,30.5
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,busbar,,N Current (Min),A,79.12
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,busbar,,N Current (Max),A,200.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (Min),A,155.5
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (Max),A,212.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.25
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (Min),A,111.5
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (Max),A,174.5
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.88
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (Min),A,173.62
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (Max),A,318.62
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.12
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T21:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.69
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99576
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84009
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99298
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,5,N Current (Min),A,52.38
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,5,N Current (Max),A,108.5
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,5,N Current (RMS),A,88.88
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,49.88
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,112.75
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.88
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,12.62
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.88
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,49.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,107.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.38
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.31
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30678
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98944
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9769
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,4,N Current (Min),A,16.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,4,N Current (Max),A,31.38
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,22.12
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.13
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.56
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93191
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29711
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93298
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (Min),A,19.75
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (Max),A,29.12
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94437
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98483
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98181
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (Min),A,43.75
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (Max),A,79.62
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,60.5
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,114.25
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.12
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.75
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.25
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95602
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93814
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95984
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (Min),A,63.12
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (Max),A,38.12
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,busbar,,N Current (Min),A,93.25
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,busbar,,N Current (Max),A,156.62
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,123.88
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (Min),A,123.62
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (Max),A,212.25
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.12
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (Min),A,123.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (Max),A,183.75
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.12
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (Min),A,201.62
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (Max),A,299.62
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.25
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T21:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99173
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7998
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98477
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,5,N Current (Min),A,47.12
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,5,N Current (Max),A,77.88
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,5,N Current (RMS),A,63.38
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,44.5
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,80.75
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.88
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,39.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,82.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.75
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35082
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98968
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98706
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,4,N Current (Min),A,16.5
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,4,N Current (Max),A,32.25
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94247
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29393
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89673
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (Min),A,21.88
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (Max),A,33.25
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,24.75
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93683
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97351
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (Min),A,45.88
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (Max),A,82.5
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,62.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.12
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,71.38
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,114.88
