Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.75
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96146
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94693
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93994
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (Min),A,36.12
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (Max),A,29.5
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.22
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,busbar,,N Current (Min),A,100.62
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,busbar,,N Current (Max),A,153.5
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,123.38
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (Min),A,118.62
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (Max),A,180.75
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (Min),A,106.75
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (Max),A,151.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (Min),A,204.12
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (Max),A,261.75
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.75
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T21:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.31
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99255
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85562
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98657
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,5,N Current (Min),A,49.12
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,5,N Current (Max),A,82.12
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,5,N Current (RMS),A,64.88
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,48.12
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,76.88
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.38
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.25
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,36.38
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,84.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.25
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.31
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36318
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96365
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9906
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,4,N Current (Min),A,12.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,4,N Current (Max),A,24.75
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,16.88
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.19
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.56
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96341
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21138
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91949
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (Min),A,24.12
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (Max),A,56.62
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92612
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97305
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97971
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (Min),A,32.88
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (Max),A,64.12
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,47.88
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.12
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.38
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97137
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96475
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95966
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (Min),A,51.5
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (Max),A,29.5
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,busbar,,N Current (Min),A,87.12
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,busbar,,N Current (Max),A,166.12
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,116.25
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (Min),A,137.88
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (Max),A,213.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (Min),A,107.12
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (Max),A,146.5
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (Min),A,186.5
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (Max),A,252.38
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.12
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T21:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.44
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99182
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83581
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99078
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,5,N Current (Min),A,49.5
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,5,N Current (Max),A,84.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,5,N Current (RMS),A,68.75
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,49.88
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,78.88
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.25
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,57.62
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,88.88
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.06
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.37
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35647
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97321
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97086
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,4,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,4,N Current (Max),A,25.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,16.12
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.31
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96829
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20717
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92984
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (Min),A,25.25
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (Max),A,40.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,31.62
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91452
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97186
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97931
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (Min),A,33.5
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (Max),A,60.88
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,49.5
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96786
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96493
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97363
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (Min),A,65.62
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (Max),A,38.38
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,busbar,,N Current (Min),A,97.75
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,busbar,,N Current (Max),A,185.5
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (Min),A,145.75
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (Max),A,184.38
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (Min),A,111.38
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (Max),A,152.62
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (Min),A,205.25
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (Max),A,269.38
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.62
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T21:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.13
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99377
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78494
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98556
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,5,N Current (Min),A,59.75
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,5,N Current (Max),A,85.5
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,5,N Current (RMS),A,71.12
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,51.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,93.25
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.88
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,49.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,81.12
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.88
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.81
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4067
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97476
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98547
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,4,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,4,N Current (Max),A,34.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,17.75
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.69
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97748
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22481
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93201
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (Min),A,29.75
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (Max),A,48.12
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,35.62
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91995
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96347
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98184
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (Min),A,38.38
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (Max),A,72.62
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,52.62
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.75
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.88
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,104.12
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.38
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97269
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96747
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97711
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (Min),A,52.62
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (Max),A,38.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,busbar,,N Current (Min),A,95.62
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,busbar,,N Current (Max),A,165.88
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (Min),A,156.88
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (Max),A,208.12
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (Min),A,113.12
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (Max),A,161.88
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (Min),A,193.88
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (Max),A,274.62
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T21:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.06
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99045
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78372
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98746
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,5,N Current (Min),A,54.25
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,5,N Current (Max),A,75.62
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,5,N Current (RMS),A,65.5
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,43.75
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,80.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.38
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,50.62
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,79.62
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.75
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.5
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
