Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35393
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92322
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95099
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,4,N Current (Max),A,18.38
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,43.94
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9798
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13954
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94424
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (Min),A,29.62
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (Max),A,44.75
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,36.62
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93744
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96674
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98071
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (Min),A,39.75
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (Max),A,63.75
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,49.62
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.12
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,96.25
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.25
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95904
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96744
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97259
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (Min),A,71.38
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (Max),A,42.62
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,busbar,,N Current (Min),A,108.38
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,busbar,,N Current (Max),A,187.88
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,130.62
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (Min),A,133.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (Max),A,188.38
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.25
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (Min),A,108.75
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (Max),A,156.38
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (Min),A,205.5
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (Max),A,264.62
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.25
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T20:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.94
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98697
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78164
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98618
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,5,N Current (Min),A,42.38
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,5,N Current (Max),A,91.88
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,5,N Current (RMS),A,61.38
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,41.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,76.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.75
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.38
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,38.12
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,95.25
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.75
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.25
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38415
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9335
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98822
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,4,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,4,N Current (Max),A,26.12
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,13.62
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97806
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14421
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93378
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (Min),A,29.25
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (Max),A,49.38
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,37.62
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93356
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96445
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97494
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (Min),A,35.25
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (Max),A,59.75
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,44.88
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.12
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9595
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97009
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97406
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (Min),A,62.38
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (Max),A,43.88
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.38
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,busbar,,N Current (Min),A,91.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,busbar,,N Current (Max),A,182.75
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,122.62
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (Min),A,130.5
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (Max),A,180.5
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.88
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (Min),A,112.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (Max),A,151.62
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (Min),A,195.62
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (Max),A,274.38
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.75
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T20:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.81
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99081
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78744
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98978
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,5,N Current (Min),A,57.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,5,N Current (Max),A,100.88
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,5,N Current (RMS),A,73.12
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,43.5
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,86.12
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.25
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.62
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,62.75
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,103.5
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.75
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.19
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31765
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92316
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98508
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,4,N Current (Min),A,10.5
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,4,N Current (Max),A,21.88
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96988
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21624
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95184
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (Min),A,27.75
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (Max),A,46.5
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93237
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9779
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96658
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (Min),A,34.62
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (Max),A,56.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,44.5
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.75
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97458
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96603
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97369
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (Min),A,59.38
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (Max),A,38.25
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,busbar,,N Current (Min),A,104.62
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,busbar,,N Current (Max),A,187.5
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,128.62
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (Min),A,149.25
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (Max),A,197.5
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.75
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (Min),A,111.62
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (Max),A,150.5
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (Min),A,212.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (Max),A,278.12
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T20:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.37
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99014
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84503
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98941
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,5,N Current (Min),A,53.62
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,5,N Current (Max),A,89.5
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,5,N Current (RMS),A,68.25
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,43.88
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,80.75
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,8.5
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,53.38
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,104.75
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.88
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.56
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.62
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32314
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92169
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98776
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,4,N Current (Min),A,10.38
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,4,N Current (Max),A,25.88
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,12.12
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.44
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97662
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14891
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91824
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (Min),A,30.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (Max),A,50.75
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92889
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98596
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96835
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (Min),A,36.25
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (Max),A,71.75
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,52.38
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.88
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,108.75
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.25
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97824
