Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97366
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98331
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (Min),A,75.5
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (Max),A,44.25
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,busbar,,N Current (Min),A,93.25
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,busbar,,N Current (Max),A,169.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,118.75
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (Min),A,139.75
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (Max),A,205.5
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (Min),A,116.5
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (Max),A,194.25
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (Min),A,208.25
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (Max),A,287.75
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.88
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T20:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99658
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85058
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98416
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,5,N Current (Min),A,70.38
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,5,N Current (Max),A,116.5
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,5,N Current (RMS),A,87.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,72.62
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,129.12
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.38
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,40.88
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,79.62
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.62
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.81
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.19
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36223
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93079
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97894
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,4,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,4,N Current (Max),A,25.25
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,14.38
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97122
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22335
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92404
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (Min),A,30.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (Max),A,46.88
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,34.25
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94055
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98138
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97696
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (Min),A,29.25
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (Max),A,70.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.25
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98376
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98672
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9823
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (Min),A,82.38
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (Max),A,45.12
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.25
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.5
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.62
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.75
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,busbar,,N Current (Min),A,92.88
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,busbar,,N Current (Max),A,192.25
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,116.75
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (Min),A,177.5
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (Max),A,257.62
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.12
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (Min),A,126.88
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (Max),A,187.88
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.38
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (Min),A,215.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (Max),A,264.12
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.25
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T20:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.81
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99411
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78698
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97916
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,5,N Current (Min),A,52.38
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,5,N Current (Max),A,88.12
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,5,N Current (RMS),A,66.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,49.75
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,95.5
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.88
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,8.5
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,35.12
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,70.12
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.38
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.56
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46426
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97754
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96194
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,4,N Current (Max),A,41.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.25
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98145
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35854
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95013
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (Min),A,30.25
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (Max),A,50.12
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,39.5
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92325
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98944
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98401
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (Min),A,33.12
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (Max),A,83.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,60.25
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,120.5
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.38
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.62
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.75
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.979
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9845
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97726
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (Min),A,76.88
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (Max),A,42.12
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,108.5
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,busbar,,N Current (Min),A,80.88
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,busbar,,N Current (Max),A,152.38
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.12
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (Min),A,162.12
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (Max),A,209.5
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.38
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (Min),A,144.88
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (Max),A,238.62
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (Min),A,203.25
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (Max),A,271.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.62
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T20:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.25
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99161
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78289
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96622
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,5,N Current (Min),A,47.75
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,5,N Current (Max),A,80.12
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,5,N Current (RMS),A,59.75
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,47.25
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,85.88
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.88
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.88
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,63.88
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-65.56
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.81
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46288
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97736
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97363
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,4,N Current (Max),A,38.62
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,24.88
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.88
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98392
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28112
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93976
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (Min),A,30.75
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (Max),A,47.75
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,40.38
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92291
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98309
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (Min),A,45.38
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (Max),A,95.25
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,67.25
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,103.25
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.88
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.12
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,129.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94784
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96619
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.978
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (Min),A,68.75
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (Max),A,49.25
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.5
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,busbar,,N Current (Min),A,88.25
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,busbar,,N Current (Max),A,156.62
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (Min),A,135.88
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (Max),A,200.38
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.75
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (Min),A,114.38
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (Max),A,191.75
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (Min),A,209.25
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (Max),A,290.62
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.38
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T19:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.63
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99298
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78698
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97391
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,5,N Current (Min),A,49.75
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,5,N Current (Max),A,86.5
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,5,N Current (RMS),A,66.12
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,47.75
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,93.62
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.12
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,9.12
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,34.5
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,82.62
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.93
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.5
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47326
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99414
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97858
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
