Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,4,N Current (Min),A,19.75
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,4,N Current (Max),A,45.25
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,33.75
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97842
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45193
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9538
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (Min),A,29.12
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (Max),A,43.25
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,34.38
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94772
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (Min),A,47.12
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (Max),A,93.12
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,66.5
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,125.12
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.12
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.88
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,115.88
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.38
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97067
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96121
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97809
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (Min),A,59.88
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (Max),A,45.75
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.39
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,busbar,,N Current (Min),A,85.38
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,busbar,,N Current (Max),A,159.75
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.25
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (Min),A,138.25
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (Max),A,211.75
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.12
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (Min),A,137.12
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (Max),A,221.75
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.62
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (Min),A,218.38
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (Max),A,295.88
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.88
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T19:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.81
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99414
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78753
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97778
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,5,N Current (Min),A,54.88
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,5,N Current (Max),A,91.62
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,5,N Current (RMS),A,71.5
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,54.12
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,93.38
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,8.75
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,38.25
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,96.5
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.12
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.5
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45846
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99396
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97781
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,4,N Current (Min),A,10.62
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,4,N Current (Max),A,45.88
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,30.38
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97876
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43648
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97714
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (Min),A,29.75
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (Max),A,44.5
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,35.62
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94543
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (Min),A,49.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (Max),A,87.88
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,67.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,125.62
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,110.88
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97391
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97986
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98441
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (Min),A,111.5
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (Max),A,62.12
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.62
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,149.62
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,busbar,,N Current (Min),A,87.62
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,busbar,,N Current (Max),A,172.88
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,122.12
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (Min),A,148.12
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (Max),A,220.62
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.38
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (Min),A,151.12
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (Max),A,247.12
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.62
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (Min),A,223.38
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (Max),A,345.38
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.25
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T19:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.81
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99426
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8313
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98685
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,5,N Current (Min),A,64.12
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,5,N Current (Max),A,107.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,5,N Current (RMS),A,82.75
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,64.5
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,113.5
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.25
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,49.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,97.25
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.5
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43291
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98257
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96609
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,4,N Current (Min),A,10.5
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,4,N Current (Max),A,35.38
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,20.12
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,63.57
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98148
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37417
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97446
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (Min),A,29.62
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (Max),A,57.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,41.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.5
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96738
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98224
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (Min),A,35.25
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (Max),A,102.5
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,65.5
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,87.25
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,146.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.62
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.5
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98358
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98245
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97675
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (Min),A,56.25
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (Max),A,37.12
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.12
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,busbar,,N Current (Min),A,81.5
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,busbar,,N Current (Max),A,147.88
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.75
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (Min),A,180.62
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (Max),A,319.38
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.75
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (Min),A,152.88
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (Max),A,237.88
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (Min),A,208.88
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (Max),A,321.88
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.62
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T19:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.19
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99344
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85119
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98248
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,5,N Current (Min),A,61.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,5,N Current (Max),A,90.38
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,5,N Current (RMS),A,75.38
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,63.75
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,98.38
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.38
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,40.5
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,85.62
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44588
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98853
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98059
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,4,N Current (Min),A,11.62
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,4,N Current (Max),A,42.12
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,25.75
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97784
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.44076
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97473
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (Min),A,25.62
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (Max),A,55.25
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,38.62
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96585
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98718
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (Min),A,55.12
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (Max),A,94.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,73.5
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,105.25
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,138.88
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.5
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,101.75
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.12
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97327
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96963
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98248
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (Min),A,89.75
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (Max),A,56.25
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
