Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,81.5
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.75
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.88
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,busbar,,N Current (Min),A,85.62
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,busbar,,N Current (Max),A,166.38
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (Min),A,167.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (Max),A,244.75
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.38
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (Min),A,181.25
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (Max),A,230.38
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.62
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (Min),A,241.12
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (Max),A,335.88
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.25
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T19:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.06
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99347
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78695
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98157
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,5,N Current (Min),A,67.25
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,5,N Current (Max),A,100.25
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,5,N Current (RMS),A,80.75
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,64.75
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,114.12
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,34.75
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,100.38
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.88
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.5
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44631
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99277
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97702
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,4,N Current (Min),A,15.38
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,4,N Current (Max),A,55.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,32.5
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.81
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96216
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.49874
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96396
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (Min),A,24.75
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (Max),A,39.12
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,31.12
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96799
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (Min),A,47.12
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (Max),A,82.62
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,64.88
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,89.5
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,130.5
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.62
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,119.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.12
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96674
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (Min),A,85.12
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (Max),A,56.38
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.38
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,78.5
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,119.62
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.12
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,busbar,,N Current (Min),A,89.5
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,busbar,,N Current (Max),A,160.62
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.75
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (Min),A,181.62
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (Max),A,248.38
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.75
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (Min),A,178.75
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (Max),A,226.88
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.62
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (Min),A,244.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (Max),A,337.5
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.75
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T19:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.37
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99219
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78964
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97317
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,5,N Current (Min),A,44.75
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,5,N Current (Max),A,98.75
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,5,N Current (RMS),A,66.75
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,47.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,113.12
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.5
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,58.5
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.38
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42495
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99203
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98706
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,4,N Current (Min),A,19.12
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,4,N Current (Max),A,44.25
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,29.75
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95746
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.51565
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97903
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (Min),A,26.38
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (Max),A,48.12
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,36.25
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9606
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (Min),A,41.5
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (Max),A,82.38
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,65.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,88.62
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,129.62
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.25
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.75
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.62
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97089
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98071
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9873
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (Min),A,106.38
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (Max),A,58.62
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,79.12
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,137.62
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.75
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,busbar,,N Current (Min),A,92.38
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,busbar,,N Current (Max),A,175.25
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,120.38
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (Min),A,146.38
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (Max),A,251.62
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (Min),A,167.88
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (Max),A,228.62
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.38
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (Min),A,240.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (Max),A,338.25
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T18:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.31
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99155
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85251
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97418
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,5,N Current (Min),A,39.38
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,5,N Current (Max),A,81.25
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,5,N Current (RMS),A,59.5
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,53.88
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,92.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.12
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,29.88
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,64.62
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.37
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34072
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94659
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99625
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,4,N Current (Min),A,14.25
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,4,N Current (Max),A,60.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95721
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35723
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97278
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (Min),A,26.75
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (Max),A,42.25
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,35.12
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96429
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98315
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (Min),A,40.5
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (Max),A,107.12
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,76.38
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,83.62
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,156.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.88
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,112.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.25
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97699
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9801
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (Min),A,139.25
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (Max),A,91.88
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,98.88
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,173.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,131.12
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,busbar,,N Current (Min),A,119.25
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,busbar,,N Current (Max),A,209.25
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,161.75
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (Min),A,147.25
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (Max),A,210.12
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.38
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (Min),A,139.38
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (Max),A,239.75
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.12
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (Min),A,281.38
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (Max),A,373.62
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.62
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T18:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.5
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9917
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78817
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97229
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,5,N Current (Min),A,48.62
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,5,N Current (Max),A,93.88
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,5,N Current (RMS),A,66.38
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,51.25
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,105.62
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.62
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.12
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,62.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.62
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.94
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40694
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97186
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99435
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,4,N Current (Min),A,13.62
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,4,N Current (Max),A,38.38
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
