Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98209
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45461
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97244
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (Min),A,33.12
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (Max),A,51.75
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,41.5
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9667
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97653
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (Min),A,61.75
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (Max),A,116.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,81.12
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,111.88
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,162.62
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.88
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9881
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98441
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (Min),A,93.62
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (Max),A,60.88
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,80.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,144.5
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.75
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,busbar,,N Current (Min),A,77.62
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,busbar,,N Current (Max),A,151.12
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (Min),A,157.25
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (Max),A,254.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.25
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (Min),A,184.25
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (Max),A,262.62
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.75
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (Min),A,219.38
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (Max),A,318.38
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.62
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T18:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.94
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99289
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82132
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97903
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,5,N Current (Min),A,50.62
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,5,N Current (Max),A,90.25
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,5,N Current (RMS),A,71.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,53.25
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,101.38
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.88
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,26.5
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,84.25
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.31
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59438
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99307
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98785
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,4,N Current (Min),A,20.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,4,N Current (Max),A,51.88
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,35.12
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.88
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.48013
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95328
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (Min),A,35.88
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (Max),A,64.25
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,48.62
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97052
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97925
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (Min),A,31.88
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (Max),A,125.88
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,85.75
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,73.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,167.38
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,136.5
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98325
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98996
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (Min),A,108.62
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (Max),A,69.12
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.38
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,82.12
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,151.38
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,121.5
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,busbar,,N Current (Min),A,79.25
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,busbar,,N Current (Max),A,154.88
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.25
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (Min),A,176.5
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (Max),A,281.75
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.12
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (Min),A,169.25
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (Max),A,284.62
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.25
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (Min),A,214.88
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (Max),A,357.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.12
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T18:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.94
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99292
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87836
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98798
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,5,N Current (Min),A,52.12
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,5,N Current (Max),A,88.25
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,5,N Current (RMS),A,66.62
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,47.38
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,97.62
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.75
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,35.88
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,89.5
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64385
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99072
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99524
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,4,N Current (Min),A,18.62
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,4,N Current (Max),A,61.25
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,42.62
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.25
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.06
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98584
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33767
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9465
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (Min),A,24.88
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (Max),A,76.75
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,43.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,80.5
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98669
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98431
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98093
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (Min),A,26.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (Max),A,63.25
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,128.38
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,106.5
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.38
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,98.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98074
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98456
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98547
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (Min),A,93.38
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (Max),A,61.25
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,75.75
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,143.88
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.25
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,busbar,,N Current (Min),A,91.75
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,busbar,,N Current (Max),A,190.62
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,133.62
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (Min),A,177.12
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (Max),A,296.62
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.88
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (Min),A,154.88
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (Max),A,232.5
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.38
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (Min),A,206.75
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (Max),A,357.75
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.75
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T18:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.75
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99161
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78579
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98956
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,5,N Current (Min),A,55.38
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,5,N Current (Max),A,95.38
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,5,N Current (RMS),A,71.25
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,55.25
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,91.25
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.75
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,45.5
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,97.75
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.62
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.56
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56286
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98328
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98325
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,4,N Current (Min),A,16.75
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,4,N Current (Max),A,50.5
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,31.12
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.62
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.56
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98025
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33355
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93509
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (Min),A,21.5
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (Max),A,58.62
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,41.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.25
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98206
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (Min),A,26.38
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (Max),A,67.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,44.38
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,130.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.62
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.12
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,124.38
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.12
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97723
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98782
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98953
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (Min),A,105.5
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (Max),A,67.12
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,106.12
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.38
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,90.5
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,151.12
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.38
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
