Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,busbar,,N Current (Min),A,93.5
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,busbar,,N Current (Max),A,257.12
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,161.12
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (Min),A,187.38
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (Max),A,281.62
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.88
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (Min),A,133.75
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (Max),A,237.62
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (Min),A,270.38
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (Max),A,432.12
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.25
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T18:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.38
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.19
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.995
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78634
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98996
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,5,N Current (Min),A,59.12
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,5,N Current (Max),A,97.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,5,N Current (RMS),A,78.25
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,57.38
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,103.12
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.38
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,44.88
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,91.75
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.12
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.5
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.56
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52132
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99359
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98071
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,4,N Current (Max),A,57.88
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.75
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96875
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.46194
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95468
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (Min),A,21.5
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (Max),A,49.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,34.12
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9873
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98505
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (Min),A,28.25
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (Max),A,67.12
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,41.75
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,86.62
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,78.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,126.5
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.62
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,110.5
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98059
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98901
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (Min),A,90.38
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (Max),A,57.25
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.5
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,88.88
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,137.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.88
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,busbar,,N Current (Min),A,81.88
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,busbar,,N Current (Max),A,155.62
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.88
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (Min),A,182.38
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (Max),A,272.12
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (Min),A,179.88
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (Max),A,269.5
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.62
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (Min),A,232.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (Max),A,355.12
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.25
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T17:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.87
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99237
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79062
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97366
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,5,N Current (Min),A,49.12
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,5,N Current (Max),A,87.75
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,5,N Current (RMS),A,67.62
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,52.25
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,94.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.88
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,10.38
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,26.12
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,81.88
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.75
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.31
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.56
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54235
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98734
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99896
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,4,N Current (Min),A,31.5
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,4,N Current (Max),A,55.5
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,4,N Current (RMS),A,41.88
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.62
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.75
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.69
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96988
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33233
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97766
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (Min),A,27.38
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (Max),A,53.12
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98956
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9816
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97452
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (Min),A,26.5
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (Max),A,66.38
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,35.12
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.75
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.5
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.62
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,111.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.12
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98297
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (Min),A,84.5
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (Max),A,61.38
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,119.25
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.88
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,93.88
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,143.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.88
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,busbar,,N Current (Min),A,99.75
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,busbar,,N Current (Max),A,188.5
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,132.12
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (Min),A,190.25
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (Max),A,261.88
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.88
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (Min),A,157.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (Max),A,254.12
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (Min),A,261.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (Max),A,386.25
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.62
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T17:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.94
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99283
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78506
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95508
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,5,N Current (Min),A,47.12
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,5,N Current (Max),A,82.25
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,5,N Current (RMS),A,64.5
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,47.5
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,88.25
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.12
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,60.75
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.62
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.69
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44585
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9751
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97211
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,4,N Current (Min),A,11.25
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,4,N Current (Max),A,51.25
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,21.62
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.63
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9783
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31411
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97934
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (Min),A,27.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (Max),A,64.88
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,39.12
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.12
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98706
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98422
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9794
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (Min),A,24.5
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (Max),A,60.88
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.25
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,113.88
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.12
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.25
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96753
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98749
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (Min),A,122.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (Max),A,72.62
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.38
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,93.5
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,160.62
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.25
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,busbar,,N Current (Min),A,78.75
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,busbar,,N Current (Max),A,204.88
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,121.38
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (Min),A,156.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (Max),A,257.5
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.12
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (Min),A,136.5
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (Max),A,227.25
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.25
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (Min),A,223.75
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (Max),A,327.38
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.38
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T17:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.75
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99463
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85794
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95196
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,5,N Current (Min),A,45.62
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,5,N Current (Max),A,101.25
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,5,N Current (RMS),A,70.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,46.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,107.12
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.62
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,46.75
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.38
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.25
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.69
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38827
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97369
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96341
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,4,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,4,N Current (Max),A,20.5
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,4,N Current (RMS),A,14.62
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.75
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97632
