Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32689
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98337
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (Min),A,27.75
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (Max),A,44.75
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,35.88
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98691
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98105
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97391
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (Min),A,25.25
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (Max),A,50.5
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,32.62
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.62
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.5
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.38
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.5
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97418
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (Min),A,104.75
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (Max),A,72.12
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.25
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,136.88
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,94.75
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,146.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,121.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,busbar,,N Current (Min),A,76.62
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,busbar,,N Current (Max),A,149.25
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.12
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (Min),A,156.5
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (Max),A,274.25
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.75
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (Min),A,142.75
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (Max),A,242.88
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.62
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (Min),A,201.88
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (Max),A,295.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T17:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.06
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99353
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85278
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9646
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,5,N Current (Min),A,46.5
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,5,N Current (Max),A,84.62
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,5,N Current (RMS),A,61.75
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,52.75
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,89.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.75
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,9.25
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,22.38
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,70.5
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.38
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.75
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.94
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3716
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98083
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96008
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,4,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,4,N Current (Max),A,25.25
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,4,N Current (RMS),A,17.75
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.06
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96573
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38131
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96793
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (Min),A,26.75
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (Max),A,46.38
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,33.62
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98785
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97626
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (Min),A,24.62
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (Max),A,72.75
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,42.12
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.62
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.12
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,133.25
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,103.12
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9704
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97156
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (Min),A,107.25
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (Max),A,66.75
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,140.5
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.62
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,137.88
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.38
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.31
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,busbar,,N Current (Min),A,71.25
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,busbar,,N Current (Max),A,155.38
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (Min),A,156.5
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (Max),A,216.75
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.25
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (Min),A,181.88
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (Max),A,258.25
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (Min),A,172.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (Max),A,269.5
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.38
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T17:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.81
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99155
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78418
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94455
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,5,N Current (Min),A,37.75
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,5,N Current (Max),A,77.75
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,5,N Current (RMS),A,54.12
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,40.5
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,81.75
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.75
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,54.25
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.69
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.31
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45522
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97623
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97681
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,4,N Current (Min),A,11.88
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,4,N Current (Max),A,42.38
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,4,N Current (RMS),A,21.75
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.44
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97891
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35558
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91455
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (Min),A,24.25
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (Max),A,45.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,31.88
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98364
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9779
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (Min),A,24.38
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (Max),A,57.62
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.12
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,72.12
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,113.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.12
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.38
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96963
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96591
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (Min),A,100.12
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (Max),A,67.62
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,89.88
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,154.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.25
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,busbar,,N Current (Min),A,73.75
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,busbar,,N Current (Max),A,112.25
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.12
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (Min),A,150.88
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (Max),A,222.25
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (Min),A,199.5
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (Max),A,272.75
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.88
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (Min),A,178.12
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (Max),A,265.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.88
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T17:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.5
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.81
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9913
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.65655
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92514
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,5,N Current (Min),A,43.12
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,5,N Current (Max),A,71.62
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,5,N Current (RMS),A,52.38
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,45.75
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,72.5
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.25
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.25
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,51.5
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.06
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.25
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.31
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43148
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94199
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95828
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,4,N Current (Max),A,22.88
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,4,N Current (RMS),A,12.88
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.5
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97702
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27724
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91116
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (Min),A,21.75
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (Max),A,44.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,30.12
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99005
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98434
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98505
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (Min),A,25.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (Max),A,60.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,35.88
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.5
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,113.88
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.12
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.62
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.88
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,109.75
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.75
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96905
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97626
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (Min),A,94.62
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (Max),A,63.38
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.5
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,144.12
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.62
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,109.62
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,busbar,,N Current (Min),A,68.88
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,busbar,,N Current (Max),A,169.62
