Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.25
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (Min),A,153.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (Max),A,227.38
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.88
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (Min),A,143.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (Max),A,260.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.12
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (Min),A,182.38
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (Max),A,266.5
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.75
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T16:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.56
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98846
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60131
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91662
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,5,N Current (Min),A,38.88
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,5,N Current (Max),A,79.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,5,N Current (RMS),A,54.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,42.75
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,79.25
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.75
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.38
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,43.62
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.25
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.94
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.63
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36599
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97586
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95077
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,4,N Current (Min),A,6.88
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,4,N Current (Max),A,35.38
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.56
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95868
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31179
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90674
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (Min),A,18.25
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (Max),A,38.5
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,23.88
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98791
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97174
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (Min),A,25.25
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (Max),A,68.38
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,90.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.88
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,109.62
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,72.5
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,118.62
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.62
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96817
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98294
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97778
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (Min),A,78.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (Max),A,53.5
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.75
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.38
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,119.38
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.62
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,busbar,,N Current (Min),A,77.75
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,busbar,,N Current (Max),A,152.62
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.75
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (Min),A,157.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (Max),A,224.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.38
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (Min),A,108.25
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (Max),A,212.88
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (Min),A,187.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (Max),A,284.12
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.62
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T16:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.12
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99145
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.58389
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93701
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,5,N Current (Min),A,36.25
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,5,N Current (Max),A,85.5
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,5,N Current (RMS),A,58.75
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,40.38
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,92.5
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.25
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,46.62
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.38
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.94
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24675
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92767
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9447
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,4,N Current (Min),A,7.5
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,4,N Current (Max),A,18.75
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,4,N Current (RMS),A,9.88
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.88
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.81
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92911
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26625
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95322
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (Max),A,45.5
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,24.75
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98608
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96872
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (Min),A,28.88
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (Max),A,91.25
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,57.38
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.38
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.12
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,71.12
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,140.75
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.75
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9808
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98984
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97888
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (Min),A,76.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (Max),A,48.75
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.75
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,125.75
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.62
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,busbar,,N Current (Min),A,94.38
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,busbar,,N Current (Max),A,174.62
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,136.12
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (Min),A,154.62
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (Max),A,237.5
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.88
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (Min),A,114.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (Max),A,177.38
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (Min),A,215.88
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (Max),A,309.25
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.88
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T16:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.19
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.94
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98581
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.66564
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90146
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,5,N Current (Min),A,28.62
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,5,N Current (Max),A,70.88
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,5,N Current (RMS),A,45.62
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.62
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,73.38
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.38
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.75
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.75
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.75
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27422
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93072
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95914
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,4,N Current (Min),A,7.5
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,4,N Current (Max),A,23.25
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,9.25
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.19
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93463
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23201
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9509
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (Min),A,14.75
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (Max),A,35.88
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,19.25
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98541
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96973
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97412
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (Min),A,22.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (Max),A,53.88
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,32.25
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.75
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95642
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98361
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97253
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (Min),A,82.88
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (Max),A,54.38
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,120.75
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,busbar,,N Current (Min),A,67.5
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,busbar,,N Current (Max),A,146.88
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.88
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (Min),A,129.25
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (Max),A,194.38
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.25
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (Min),A,102.62
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (Max),A,154.88
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (Min),A,154.88
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (Max),A,265.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.25
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T16:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.87
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.06
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9852
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6665
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88989
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,5,N Current (Min),A,28.25
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,5,N Current (Max),A,70.25
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,5,N Current (RMS),A,42.75
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,30.12
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,70.62
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.25
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,9.88
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,30.88
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.75
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.25
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.44
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35647
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98053
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94473
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,4,N Current (Min),A,9.38
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,4,N Current (Max),A,25.38
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.19
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96442
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3518
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96194
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (Min),A,15.62
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (Max),A,40.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
