Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.88
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98578
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97317
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97955
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (Min),A,19.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (Max),A,41.75
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,24.12
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.12
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9729
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96338
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96625
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (Min),A,88.25
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (Max),A,44.88
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,busbar,,N Current (Min),A,63.88
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,busbar,,N Current (Max),A,182.12
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.12
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (Min),A,127.25
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (Max),A,190.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (Min),A,102.38
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (Max),A,146.88
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (Min),A,155.62
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (Max),A,232.88
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.88
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T16:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.63
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99503
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52712
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89099
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,5,N Current (Min),A,31.12
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,5,N Current (Max),A,99.88
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,5,N Current (RMS),A,57.5
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,31.75
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,100.5
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.38
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.12
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,37.88
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.94
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38845
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97208
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91336
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,4,N Current (Min),A,12.75
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,4,N Current (Max),A,26.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.19
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97751
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34682
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93716
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (Min),A,19.62
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (Max),A,37.88
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,26.25
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98813
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98248
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97781
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (Min),A,18.75
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (Max),A,115.88
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,39.88
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,92.5
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,166.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.12
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.75
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95825
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97833
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96838
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (Min),A,64.75
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (Max),A,44.62
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,busbar,,N Current (Min),A,56.62
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,busbar,,N Current (Max),A,121.38
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (Min),A,152.5
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (Max),A,224.75
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (Min),A,107.75
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (Max),A,222.75
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.75
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (Min),A,148.38
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (Max),A,226.25
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.12
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T16:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-59.13
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99298
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52868
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8562
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,5,N Current (Min),A,41.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,5,N Current (Max),A,102.12
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,5,N Current (RMS),A,65.25
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,42.38
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,103.25
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.25
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.88
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,35.12
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.44
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,23.38
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27507
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93808
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.906
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,4,N Current (Min),A,7.75
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,4,N Current (Max),A,22.25
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,11.88
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97061
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30239
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95239
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (Min),A,16.5
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (Max),A,33.88
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,23.88
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97809
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97546
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97064
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (Min),A,18.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (Max),A,112.12
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,47.25
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.38
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,161.75
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94186
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95834
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95804
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (Min),A,71.38
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (Max),A,40.75
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,busbar,,N Current (Min),A,54.5
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,busbar,,N Current (Max),A,177.62
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.38
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (Min),A,138.88
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (Max),A,218.75
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (Min),A,81.12
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (Max),A,197.75
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.38
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (Min),A,137.88
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (Max),A,184.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T15:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.19
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.13
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98041
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52721
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89587
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,5,N Current (Min),A,28.25
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,5,N Current (Max),A,83.5
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,5,N Current (RMS),A,41.25
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,26.88
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,86.75
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.12
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,8.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,48.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.5
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.75
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27791
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95373
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98633
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,4,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,4,N Current (Max),A,32.38
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.75
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97015
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23268
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97626
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (Min),A,21.62
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (Max),A,33.25
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,25.38
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95026
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9595
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94946
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (Min),A,16.75
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (Max),A,52.5
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,24.88
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9538
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94095
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95596
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (Min),A,69.88
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (Max),A,43.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,busbar,,N Current (Min),A,63.75
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,busbar,,N Current (Max),A,144.38
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.62
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (Min),A,106.62
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (Max),A,181.62
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (Min),A,76.12
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (Max),A,135.25
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (Min),A,130.12
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (Max),A,203.5
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.38
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T15:40:00.000+00:00,ambient,,Temperature,C,0.0
