Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-61.63
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98566
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.69247
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88894
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,5,N Current (Min),A,26.38
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,5,N Current (Max),A,62.88
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,5,N Current (RMS),A,43.38
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,27.5
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,66.12
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.25
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,10.38
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.62
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.38
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.5
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2376
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97818
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99237
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,4,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,4,N Current (Max),A,25.62
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97174
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24932
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96426
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (Min),A,19.25
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (Max),A,31.62
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85113
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95996
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96237
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (Min),A,27.25
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (Max),A,82.38
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,40.75
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.62
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97498
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95529
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96567
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (Min),A,60.25
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (Max),A,43.12
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,busbar,,N Current (Min),A,56.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,busbar,,N Current (Max),A,131.38
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (Min),A,102.75
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (Max),A,148.5
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.88
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (Min),A,73.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (Max),A,156.25
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (Min),A,148.75
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (Max),A,205.62
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.25
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T15:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-49.88
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9888
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75839
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86645
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,5,N Current (Min),A,32.25
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,5,N Current (Max),A,67.38
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,5,N Current (RMS),A,48.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,33.25
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,67.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,43.25
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.06
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18404
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96741
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98505
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,4,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,4,N Current (Max),A,21.12
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,12.75
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.87
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97613
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24749
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9425
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (Min),A,19.62
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (Max),A,32.88
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,23.62
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.62
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84891
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97668
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97082
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (Min),A,29.62
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (Max),A,111.5
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,54.5
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,143.38
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.5
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95886
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96826
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9541
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (Min),A,80.25
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (Max),A,34.62
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,busbar,,N Current (Min),A,58.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,busbar,,N Current (Max),A,112.5
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.38
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (Min),A,100.12
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (Max),A,148.88
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (Min),A,97.5
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (Max),A,183.75
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (Min),A,136.75
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (Max),A,219.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.75
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T15:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.69
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99258
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72842
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91489
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,5,N Current (Min),A,36.62
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,5,N Current (Max),A,79.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,5,N Current (RMS),A,55.25
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,38.38
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,79.12
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.12
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,8.38
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,41.12
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-92.44
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14501
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96561
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98883
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,4,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,4,N Current (Max),A,28.88
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,14.12
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97449
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36388
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95673
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (Min),A,17.62
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (Max),A,42.5
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,26.38
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.62
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87301
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96851
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (Min),A,55.25
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (Max),A,110.75
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,92.5
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,91.12
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,143.5
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.88
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.88
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96921
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95282
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95438
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (Min),A,58.38
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (Max),A,34.38
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,busbar,,N Current (Min),A,56.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,busbar,,N Current (Max),A,104.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.25
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (Min),A,118.62
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (Max),A,179.25
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (Min),A,140.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (Max),A,194.62
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (Min),A,135.25
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (Max),A,208.75
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.25
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T15:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.94
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.06
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9873
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59283
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89499
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,5,N Current (Min),A,26.75
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,5,N Current (Max),A,65.75
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,5,N Current (RMS),A,43.75
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,26.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,67.12
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.88
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,38.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.19
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22191
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96121
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99045
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,4,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,4,N Current (Max),A,31.62
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98059
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29265
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95294
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (Min),A,20.75
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (Max),A,54.62
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,29.88
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.38
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
