Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8855
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96262
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (Min),A,51.12
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (Max),A,95.12
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,70.75
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,84.38
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,126.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.25
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96732
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93811
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9664
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (Min),A,65.88
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (Max),A,38.62
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,busbar,,N Current (Min),A,55.62
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,busbar,,N Current (Max),A,131.12
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.25
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (Min),A,108.88
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (Max),A,171.75
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.38
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (Min),A,115.25
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (Max),A,185.12
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.75
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (Min),A,132.75
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (Max),A,211.25
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.12
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T15:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.44
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.38
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97861
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.58398
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90765
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,5,N Current (Min),A,22.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,5,N Current (Max),A,54.12
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,5,N Current (RMS),A,37.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,55.62
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.38
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.62
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,40.38
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.81
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20604
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96658
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9827
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,4,N Current (Min),A,7.12
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,4,N Current (Max),A,31.5
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,15.12
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.94
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.31
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89203
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27877
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93805
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (Min),A,14.25
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (Max),A,31.62
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,20.25
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90921
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93902
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91504
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (Min),A,20.12
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (Max),A,83.38
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,112.25
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94571
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9411
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90051
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (Min),A,50.5
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (Max),A,25.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,busbar,,N Current (Min),A,57.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,busbar,,N Current (Max),A,96.38
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.75
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (Min),A,83.62
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (Max),A,138.75
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (Min),A,71.38
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (Max),A,148.25
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (Min),A,97.38
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (Max),A,184.38
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T14:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.5
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-48.06
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.44
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98202
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60427
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81973
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,5,N Current (Min),A,24.12
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,5,N Current (Max),A,49.88
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,5,N Current (RMS),A,34.75
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,50.5
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,8.12
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,35.38
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.31
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17653
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95425
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95032
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,4,N Current (Min),A,7.12
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,4,N Current (Max),A,26.62
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,11.38
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.69
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89282
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25817
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9361
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (Min),A,13.25
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (Max),A,39.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90152
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91827
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85245
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (Min),A,20.25
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (Max),A,46.12
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.75
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93216
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92544
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87167
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (Min),A,53.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (Max),A,22.38
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,busbar,,N Current (Min),A,56.38
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,busbar,,N Current (Max),A,134.12
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.38
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (Min),A,73.88
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (Max),A,142.5
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (Min),A,64.88
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (Max),A,117.12
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (Min),A,75.12
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (Max),A,140.5
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T14:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.82
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.5
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98276
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61434
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87564
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,5,N Current (Min),A,22.5
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,5,N Current (Max),A,61.5
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,5,N Current (RMS),A,35.88
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,58.38
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.12
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.25
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,39.38
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.87
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2387
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98126
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91666
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,4,N Current (Min),A,8.25
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,4,N Current (Max),A,31.25
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,18.25
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.44
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91095
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3575
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95557
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (Min),A,14.25
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (Max),A,32.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.44
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.19
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89798
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90936
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.918
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (Min),A,19.12
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (Max),A,35.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.38
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.62
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93957
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92541
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87692
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (Min),A,44.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (Max),A,23.38
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,busbar,,N Current (Min),A,56.38
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,busbar,,N Current (Max),A,116.5
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.75
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (Min),A,74.12
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (Max),A,153.62
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (Min),A,71.88
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (Max),A,134.62
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (Min),A,95.38
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (Max),A,158.62
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T14:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-46.12
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.07
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98273
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.69168
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92416
