Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,5,N Current (Min),A,18.75
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,5,N Current (Max),A,67.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,5,N Current (RMS),A,36.75
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,69.38
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.38
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.88
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.25
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,44.5
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,22.06
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22994
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94412
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93814
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,4,N Current (Min),A,7.12
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,4,N Current (Max),A,21.62
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,10.88
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.37
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.31
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95343
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26592
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93704
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (Min),A,16.62
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (Max),A,34.38
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,22.75
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96173
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95279
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90338
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (Min),A,18.62
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (Max),A,43.62
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,28.62
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97479
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93887
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90909
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (Min),A,40.88
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (Max),A,25.62
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,busbar,,N Current (Min),A,60.25
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,busbar,,N Current (Max),A,103.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (Min),A,111.75
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (Max),A,169.12
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (Min),A,78.25
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (Max),A,130.5
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (Min),A,92.12
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (Max),A,151.75
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T14:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.13
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99017
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79455
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96072
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,5,N Current (Min),A,28.75
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,5,N Current (Max),A,95.5
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,5,N Current (RMS),A,47.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,96.88
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.12
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,9.75
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,44.25
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.75
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-79.69
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18071
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94937
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90106
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,4,N Current (Min),A,6.5
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,4,N Current (Max),A,23.25
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,9.75
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91601
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3153
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96201
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (Min),A,18.25
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (Max),A,35.38
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,23.62
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.56
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96149
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94079
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90735
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (Min),A,16.62
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (Max),A,34.38
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,22.38
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9747
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9154
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87939
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (Min),A,47.38
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (Max),A,30.12
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,busbar,,N Current (Min),A,64.5
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,busbar,,N Current (Max),A,143.5
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.62
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (Min),A,115.5
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (Max),A,204.62
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (Min),A,66.62
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (Max),A,110.75
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (Min),A,102.88
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (Max),A,165.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T14:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.06
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99069
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.54888
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97433
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,5,N Current (Min),A,36.62
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,5,N Current (Max),A,69.25
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,5,N Current (RMS),A,50.75
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,32.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,72.38
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.75
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.75
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,59.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.25
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-95.12
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21584
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90478
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91247
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,4,N Current (Min),A,6.38
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,4,N Current (Max),A,19.5
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,7.25
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.07
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92895
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2603
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96771
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (Min),A,12.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (Max),A,32.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,23.25
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96185
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96133
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91937
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (Min),A,11.62
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (Max),A,34.88
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,24.88
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93149
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92291
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86798
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (Min),A,57.88
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (Max),A,23.38
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,busbar,,N Current (Min),A,69.5
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,busbar,,N Current (Max),A,146.25
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.25
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (Min),A,107.25
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (Max),A,167.25
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.62
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (Min),A,73.25
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (Max),A,110.12
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (Min),A,107.12
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (Max),A,174.62
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T14:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.31
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99265
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52361
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97327
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,5,N Current (Min),A,35.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,5,N Current (Max),A,103.5
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,5,N Current (RMS),A,57.75
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,34.38
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,105.62
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.75
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,27.38
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,57.12
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.75
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25838
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85089
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89673
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,4,N Current (Min),A,5.62
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,4,N Current (Max),A,23.62
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,7.25
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93249
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29162
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97006
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (Min),A,13.5
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (Max),A,37.88
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,28.88
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97992
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96555
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88083
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (Min),A,22.25
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (Max),A,63.12
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,39.88
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
