Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.25
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90033
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94443
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92364
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (Min),A,61.12
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (Max),A,27.5
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,busbar,,N Current (Min),A,64.62
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,busbar,,N Current (Max),A,161.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (Min),A,108.38
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (Max),A,227.12
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.38
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (Min),A,77.62
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (Max),A,110.25
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (Min),A,112.5
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (Max),A,186.25
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T13:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.81
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98691
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52697
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98419
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,5,N Current (Min),A,33.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,5,N Current (Max),A,62.25
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,5,N Current (RMS),A,47.62
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.88
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,61.38
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.12
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,26.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,62.88
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.38
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.19
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.44
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32943
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86023
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90918
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,4,N Current (Min),A,6.12
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,4,N Current (Max),A,18.5
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,7.62
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97107
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32067
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99072
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (Min),A,27.25
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (Max),A,55.5
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,39.12
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97653
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96918
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88232
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (Min),A,17.75
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (Max),A,53.25
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.44
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85812
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.927
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95648
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (Min),A,65.38
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (Max),A,37.5
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,busbar,,N Current (Min),A,68.88
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,busbar,,N Current (Max),A,142.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.25
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (Min),A,88.5
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (Max),A,194.25
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.62
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (Min),A,70.75
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (Max),A,115.5
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (Min),A,144.25
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (Max),A,222.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T13:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.5
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98715
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59051
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97836
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,5,N Current (Min),A,34.88
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,5,N Current (Max),A,67.88
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,5,N Current (RMS),A,46.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,34.12
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,71.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,26.5
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,54.62
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.38
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-70.5
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26812
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91675
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89773
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,4,N Current (Min),A,5.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,4,N Current (Max),A,14.38
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,7.88
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97507
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23192
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9722
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (Min),A,20.38
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (Max),A,50.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,33.25
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.62
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9201
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96579
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8352
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (Min),A,22.38
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (Max),A,49.25
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,32.25
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.93
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90106
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94638
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96176
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (Min),A,43.25
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (Max),A,33.62
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,busbar,,N Current (Min),A,71.88
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,busbar,,N Current (Max),A,122.75
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.88
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (Min),A,95.88
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (Max),A,183.12
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (Min),A,67.25
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (Max),A,104.62
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (Min),A,110.5
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (Max),A,184.38
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T13:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.88
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98895
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.65676
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95044
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,5,N Current (Min),A,34.62
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,5,N Current (Max),A,74.12
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,5,N Current (RMS),A,52.25
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,35.38
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,80.62
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.88
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.5
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,44.12
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.31
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.81
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27828
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9657
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79855
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,4,N Current (Min),A,4.75
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,4,N Current (Max),A,32.25
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,13.12
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.94
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9263
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25075
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92203
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (Min),A,13.5
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (Max),A,41.75
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,19.25
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.62
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96228
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9574
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81363
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (Min),A,24.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (Max),A,45.5
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,32.25
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.38
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8851
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95511
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95029
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (Min),A,68.62
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (Max),A,32.12
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,busbar,,N Current (Min),A,63.25
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,busbar,,N Current (Max),A,126.12
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.25
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (Min),A,106.62
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (Max),A,187.75
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (Min),A,74.62
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (Max),A,118.75
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (Min),A,105.75
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (Max),A,149.5
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.75
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T13:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.81
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.5
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98999
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77359
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90875
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,5,N Current (Min),A,29.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,5,N Current (Max),A,71.12
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,5,N Current (RMS),A,48.12
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,30.88
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,75.75
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.38
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
