Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,40.25
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2705
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87393
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92694
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,4,N Current (Min),A,6.75
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,4,N Current (Max),A,17.62
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,8.38
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91437
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19646
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93057
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (Min),A,13.25
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (Max),A,35.12
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.06
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96887
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9425
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79702
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (Min),A,21.12
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (Max),A,49.75
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,30.88
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.75
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.93
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83865
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95389
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96918
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (Min),A,64.12
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (Max),A,42.25
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,busbar,,N Current (Min),A,59.62
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,busbar,,N Current (Max),A,116.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.25
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (Min),A,109.5
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (Max),A,160.25
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (Min),A,56.62
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (Max),A,113.12
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (Min),A,105.88
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (Max),A,166.38
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T13:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.87
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.31
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98486
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5707
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90655
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,5,N Current (Min),A,28.25
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,5,N Current (Max),A,59.38
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,5,N Current (RMS),A,41.75
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,30.88
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,60.5
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.38
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.88
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.88
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,33.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.88
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.25
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.69
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27944
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88666
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9212
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,4,N Current (Min),A,7.38
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,4,N Current (Max),A,16.25
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,8.88
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.44
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96405
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23525
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97009
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (Min),A,19.88
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (Max),A,37.12
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,26.62
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.63
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90603
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95297
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84179
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (Min),A,17.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (Max),A,47.25
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,30.88
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91431
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97644
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97879
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (Min),A,62.25
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (Max),A,45.25
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,busbar,,N Current (Min),A,60.5
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,busbar,,N Current (Max),A,97.62
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.62
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (Min),A,100.25
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (Max),A,153.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (Min),A,74.5
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (Max),A,123.62
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (Min),A,126.62
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (Max),A,183.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T13:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-46.38
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.44
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98676
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.70626
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92432
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,5,N Current (Min),A,21.38
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,5,N Current (Max),A,75.5
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,5,N Current (RMS),A,43.62
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,26.5
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,77.62
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.25
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,10.25
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.12
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,41.5
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.25
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.75
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.69
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.81
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24321
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86682
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92099
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,4,N Current (Min),A,6.62
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,4,N Current (Max),A,22.88
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9566
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24437
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93951
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (Min),A,13.38
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (Max),A,47.38
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,26.12
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.88
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91418
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95923
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94281
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (Min),A,19.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (Max),A,41.25
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,27.38
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92834
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98199
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97589
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (Min),A,73.12
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (Max),A,41.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,busbar,,N Current (Min),A,60.38
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,busbar,,N Current (Max),A,121.25
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.88
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (Min),A,81.38
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (Max),A,170.88
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (Min),A,91.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (Max),A,128.38
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (Min),A,135.88
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (Max),A,197.12
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T12:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.25
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97229
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.55956
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98083
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,5,N Current (Min),A,21.25
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,5,N Current (Max),A,66.25
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,5,N Current (RMS),A,34.88
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,71.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.75
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,59.88
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.38
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.38
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.82
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17574
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89239
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91791
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,4,N Current (Min),A,5.12
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,4,N Current (Max),A,24.62
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,8.88
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.12
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.19
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89361
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21993
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93753
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (Max),A,30.88
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91617
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95898
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90558
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (Min),A,17.88
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (Max),A,57.88
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,30.25
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
