Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92755
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9744
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95935
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (Min),A,53.12
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (Max),A,29.25
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,busbar,,N Current (Min),A,53.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,busbar,,N Current (Max),A,108.25
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.75
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (Min),A,84.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (Max),A,144.62
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (Min),A,69.25
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (Max),A,149.38
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (Min),A,107.38
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (Max),A,175.88
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T12:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.62
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.19
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97391
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61077
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98355
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,5,N Current (Min),A,24.38
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,5,N Current (Max),A,68.38
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,5,N Current (RMS),A,35.12
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,70.12
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.88
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.62
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,54.88
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.12
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.44
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.44
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,20.18
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18025
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93509
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91589
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,4,N Current (Min),A,6.88
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,4,N Current (Max),A,20.12
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,8.62
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.94
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89038
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18328
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88745
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (Min),A,12.38
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (Max),A,30.5
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,15.88
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92172
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96863
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88302
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (Min),A,18.75
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (Max),A,65.75
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,36.38
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90817
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97122
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95373
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (Min),A,51.5
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (Max),A,27.25
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,busbar,,N Current (Min),A,53.25
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,busbar,,N Current (Max),A,120.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (Min),A,79.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (Max),A,147.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (Min),A,77.25
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (Max),A,145.38
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (Min),A,99.62
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (Max),A,160.88
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T12:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.5
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98257
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61184
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98361
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,5,N Current (Min),A,23.38
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,5,N Current (Max),A,82.5
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,5,N Current (RMS),A,36.62
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.25
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,86.88
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.38
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.12
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,49.38
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.38
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-86.31
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,20.18
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16655
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88446
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90918
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,4,N Current (Min),A,7.75
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,4,N Current (Max),A,15.5
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,8.38
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.5
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.06
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88913
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21257
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96194
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (Min),A,12.25
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (Max),A,35.25
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,21.38
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92856
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9624
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94653
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (Min),A,17.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (Max),A,44.62
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,30.38
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.62
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94412
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95444
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96686
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (Min),A,73.12
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (Max),A,35.25
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.5
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,busbar,,N Current (Min),A,53.62
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,busbar,,N Current (Max),A,140.75
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.12
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (Min),A,76.75
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (Max),A,178.62
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.62
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (Min),A,64.5
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (Max),A,119.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (Min),A,116.62
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (Max),A,227.12
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T12:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-48.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98892
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80835
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9826
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,5,N Current (Min),A,26.62
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,5,N Current (Max),A,74.5
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,5,N Current (RMS),A,40.38
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,75.38
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.75
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.25
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,60.5
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.12
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.13
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.38
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.81
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13371
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88666
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92898
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,4,N Current (Min),A,7.12
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,4,N Current (Max),A,28.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,8.88
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.31
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90192
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17501
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9154
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (Max),A,24.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,15.88
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88385
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9693
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (Min),A,26.25
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (Max),A,59.5
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,38.62
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.25
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93912
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88489
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91849
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (Min),A,56.88
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (Max),A,32.5
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,busbar,,N Current (Min),A,67.5
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,busbar,,N Current (Max),A,139.12
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (Min),A,73.5
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (Max),A,175.5
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (Min),A,64.62
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (Max),A,112.12
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (Min),A,136.88
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (Max),A,198.25
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.75
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T12:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.38
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.75
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98618
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.65429
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98209
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,5,N Current (Min),A,23.75
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,5,N Current (Max),A,87.25
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,5,N Current (RMS),A,41.88
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,82.75
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.38
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.62
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,75.75
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.12
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.88
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.31
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11116
