Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90628
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94379
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,4,N Current (Min),A,6.12
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,4,N Current (Max),A,23.75
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,9.75
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.5
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90057
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16066
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94275
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (Min),A,12.25
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (Max),A,22.12
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,14.88
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81884
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97244
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8428
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (Min),A,23.62
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (Max),A,49.5
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,36.38
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96228
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93353
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90628
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (Min),A,57.62
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (Max),A,26.25
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,busbar,,N Current (Min),A,52.12
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,busbar,,N Current (Max),A,146.62
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (Min),A,82.5
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (Max),A,173.12
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (Min),A,65.5
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (Max),A,119.75
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (Min),A,89.5
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (Max),A,172.75
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.75
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T12:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.31
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.5
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9855
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.54174
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98453
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,5,N Current (Min),A,25.75
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,5,N Current (Max),A,83.25
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,5,N Current (RMS),A,44.25
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.88
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,69.38
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.75
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,12.75
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.5
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,62.5
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-81.94
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.69
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.07726
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81689
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92496
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,4,N Current (Min),A,5.12
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,4,N Current (Max),A,29.62
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,7.5
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.94
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86371
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18614
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90271
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (Min),A,12.25
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (Max),A,22.75
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,14.12
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.19
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.75
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8576
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98737
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9079
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (Min),A,29.38
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (Max),A,80.5
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,52.62
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.88
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97171
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90121
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.922
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (Min),A,62.62
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (Max),A,27.75
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,busbar,,N Current (Min),A,49.88
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,busbar,,N Current (Max),A,163.5
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.12
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (Min),A,81.75
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (Max),A,151.75
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.88
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (Min),A,72.62
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (Max),A,145.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (Min),A,92.12
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (Max),A,195.25
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T11:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.44
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.987
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61474
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98813
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,5,N Current (Min),A,33.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,5,N Current (Max),A,89.25
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,5,N Current (RMS),A,48.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,82.75
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.38
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,10.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.88
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,72.62
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.25
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-94.94
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.13
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.94
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.08342
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75985
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93457
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,4,N Current (Min),A,7.5
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,4,N Current (Max),A,23.5
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,10.12
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84692
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16808
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95877
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (Min),A,10.62
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (Max),A,28.25
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,18.88
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.63
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84445
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9744
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84695
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (Min),A,18.25
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (Max),A,64.62
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,32.62
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.19
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97317
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91974
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85245
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (Min),A,67.5
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (Max),A,26.5
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,busbar,,N Current (Min),A,52.25
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,busbar,,N Current (Max),A,162.62
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.12
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (Min),A,80.88
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (Max),A,154.38
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (Min),A,71.5
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (Max),A,119.62
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (Min),A,98.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (Max),A,161.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T11:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-46.5
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.56
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97583
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59927
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99088
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,5,N Current (Min),A,28.12
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,5,N Current (Max),A,73.88
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,5,N Current (RMS),A,49.38
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,65.25
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.75
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,30.5
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,79.75
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-70.94
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.63
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.25
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18334
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83041
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9158
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,4,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,4,N Current (Max),A,21.88
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,9.75
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.82
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.69
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82794
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21846
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95566
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (Min),A,14.38
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (Max),A,29.12
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.25
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96768
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96619
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89221
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (Min),A,14.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (Max),A,53.75
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97446
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96497
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83969
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (Min),A,41.75
