Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (Max),A,29.12
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,busbar,,N Current (Min),A,50.75
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,busbar,,N Current (Max),A,120.12
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.38
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (Min),A,91.62
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (Max),A,177.88
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (Min),A,64.62
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (Max),A,121.12
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (Min),A,99.62
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (Max),A,180.88
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T11:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.44
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98022
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61074
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95129
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,5,N Current (Min),A,26.38
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,5,N Current (Max),A,68.62
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,5,N Current (RMS),A,37.75
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,25.5
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,61.75
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.38
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,10.12
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,47.75
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.75
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.5
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.31
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17592
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97766
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9147
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,4,N Current (Min),A,11.62
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,4,N Current (Max),A,23.25
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,12.88
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.69
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84936
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28545
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93429
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (Min),A,12.75
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (Max),A,22.88
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,15.88
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.13
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95679
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96567
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88656
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (Min),A,14.88
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (Max),A,51.5
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,28.88
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.12
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.75
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.44
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9678
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95053
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84466
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (Min),A,55.88
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (Max),A,25.62
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,busbar,,N Current (Min),A,48.25
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,busbar,,N Current (Max),A,144.88
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.75
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (Min),A,94.88
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (Max),A,167.12
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (Min),A,78.62
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (Max),A,115.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (Min),A,82.38
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (Max),A,136.38
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T11:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-47.69
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.25
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9729
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.68307
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95364
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,5,N Current (Min),A,18.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,5,N Current (Max),A,59.5
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,5,N Current (RMS),A,34.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,61.38
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,42.38
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-87.13
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.81
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11333
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8638
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93393
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,4,N Current (Min),A,5.88
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,4,N Current (Max),A,21.25
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.69
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.81
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89374
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21917
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94675
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (Max),A,36.25
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,19.75
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86246
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95575
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92972
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (Min),A,17.62
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (Max),A,48.38
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,28.62
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.06
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97385
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90704
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9021
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (Min),A,45.75
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (Max),A,32.75
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,busbar,,N Current (Min),A,50.75
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,busbar,,N Current (Max),A,108.12
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.88
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (Min),A,79.75
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (Max),A,170.38
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (Min),A,52.38
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (Max),A,109.25
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (Min),A,82.25
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (Max),A,169.12
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T11:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.13
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9711
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7644
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97467
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,5,N Current (Min),A,18.88
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,5,N Current (Max),A,61.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,5,N Current (RMS),A,33.38
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,60.75
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.12
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,8.25
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,51.25
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.88
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.5
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.10454
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90652
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91537
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,4,N Current (Min),A,5.62
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,4,N Current (Max),A,28.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.81
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.25
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8934
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17369
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94995
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (Min),A,10.75
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (Max),A,30.12
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00508
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87073
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7518
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (Min),A,17.5
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (Max),A,69.5
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,40.12
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96704
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94022
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87253
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (Min),A,44.62
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (Max),A,29.12
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,busbar,,N Current (Min),A,49.12
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,busbar,,N Current (Max),A,113.5
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.75
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (Min),A,38.38
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (Max),A,164.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (Min),A,46.25
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (Max),A,103.88
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (Min),A,78.62
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (Max),A,158.38
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T11:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.81
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.88
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97745
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61324
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97913
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,5,N Current (Min),A,24.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,5,N Current (Max),A,60.38
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,5,N Current (RMS),A,39.12
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,54.38
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.62
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,63.12
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-118.94
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02245
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89355
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84604
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,4,N Current (Min),A,5.12
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,4,N Current (Max),A,27.5
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,11.88
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
