Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.19
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.56
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88705
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12499
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92523
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (Min),A,11.75
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (Max),A,27.62
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,15.88
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-164.62
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-59.06
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.83014
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53857
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63903
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (Min),A,18.62
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (Max),A,84.75
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,54.62
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.88
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97098
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93881
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88171
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (Min),A,51.62
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (Max),A,26.38
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,busbar,,N Current (Min),A,47.5
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,busbar,,N Current (Max),A,161.12
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (Min),A,34.5
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (Max),A,103.38
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (Min),A,33.62
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (Max),A,114.12
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (Min),A,81.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (Max),A,185.25
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T10:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-44.88
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9668
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53832
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97302
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,5,N Current (Min),A,18.75
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,5,N Current (Max),A,73.62
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,5,N Current (RMS),A,33.5
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,73.38
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.25
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,51.38
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.12
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-79.19
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.75
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01543
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8345
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81061
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,4,N Current (Min),A,4.5
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,4,N Current (Max),A,18.88
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,5.62
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.81
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85153
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10152
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91357
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (Min),A,11.25
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (Max),A,23.88
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,13.12
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,6.88
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.32
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.75
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.31
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.552
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7575
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.13796
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (Min),A,14.62
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (Max),A,79.88
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,39.62
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.38
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97223
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97949
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87512
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (Min),A,51.88
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (Max),A,23.25
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,busbar,,N Current (Min),A,48.38
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,busbar,,N Current (Max),A,128.75
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.12
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (Min),A,44.38
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (Max),A,112.75
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (Min),A,43.88
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (Max),A,118.12
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (Min),A,67.5
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (Max),A,127.5
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T10:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-59.94
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.63
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94888
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53048
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97177
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,5,N Current (Min),A,17.75
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,5,N Current (Max),A,64.12
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,5,N Current (RMS),A,26.88
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,62.38
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.88
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.38
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,38.5
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-118.06
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.88
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.05675
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75567
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88858
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,4,N Current (Min),A,5.38
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,4,N Current (Max),A,18.38
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,6.62
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.31
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.31
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90805
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18456
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93429
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (Max),A,28.25
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,17.75
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.19
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.12
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65335
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97641
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84955
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (Min),A,19.75
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (Max),A,86.5
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,52.12
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,119.75
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.38
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.69
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95233
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97681
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88293
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (Min),A,68.38
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (Max),A,22.75
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,busbar,,N Current (Min),A,52.5
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,busbar,,N Current (Max),A,118.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.62
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (Min),A,48.88
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (Max),A,126.5
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (Min),A,72.25
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (Max),A,173.12
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (Min),A,72.25
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (Max),A,196.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T10:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.31
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95309
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53286
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95721
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,5,N Current (Min),A,20.38
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,5,N Current (Max),A,78.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,5,N Current (RMS),A,31.75
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,76.88
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.88
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,47.25
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.44
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.94
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.03941
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84005
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91244
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,4,N Current (Min),A,5.5
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,4,N Current (Max),A,20.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,4,N Current (RMS),A,9.38
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.31
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90396
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16692
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90249
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (Max),A,32.5
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,16.88
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-162.75
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.81
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00755
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97424
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7514
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (Min),A,45.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (Max),A,77.88
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,62.12
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.25
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97906
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93713
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (Min),A,55.25
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (Max),A,25.75
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
