Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.83
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,busbar,,N Current (Min),A,51.88
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,busbar,,N Current (Max),A,108.88
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.88
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (Min),A,35.25
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (Max),A,147.62
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (Min),A,73.38
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (Max),A,160.88
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (Min),A,79.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (Max),A,150.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T10:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.38
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.69
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97897
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.54604
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96374
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,5,N Current (Min),A,28.12
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,5,N Current (Max),A,75.38
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,5,N Current (RMS),A,40.62
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.25
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,78.62
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.75
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,41.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.31
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.5
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.06978
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82895
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93567
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,4,N Current (Min),A,5.62
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,4,N Current (Max),A,16.5
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,4,N Current (RMS),A,7.25
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.25
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8428
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21758
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96286
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (Min),A,11.12
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (Max),A,36.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-94.38
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.69
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.55151
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95554
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92959
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (Min),A,16.75
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (Max),A,78.5
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,32.62
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98364
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98416
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92126
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (Min),A,50.75
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (Max),A,31.38
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.38
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,busbar,,N Current (Min),A,53.88
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,busbar,,N Current (Max),A,102.75
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.88
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (Min),A,83.5
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (Max),A,181.25
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (Min),A,59.25
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (Max),A,163.25
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (Min),A,82.25
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (Max),A,175.25
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T10:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.37
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97583
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77398
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96066
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,5,N Current (Min),A,22.12
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,5,N Current (Max),A,64.88
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,5,N Current (RMS),A,41.25
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,68.38
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.38
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,53.75
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.62
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.44
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.25
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22606
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88116
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94775
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,4,N Current (Min),A,6.12
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,4,N Current (Max),A,21.75
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,4,N Current (RMS),A,10.12
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.5
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89017
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22393
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97461
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (Min),A,14.25
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (Max),A,35.12
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,21.88
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9729
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96518
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96826
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (Min),A,16.38
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (Max),A,62.75
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,30.75
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,116.5
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98151
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97772
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91675
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (Min),A,46.5
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (Max),A,28.88
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,busbar,,N Current (Min),A,54.62
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,busbar,,N Current (Max),A,115.88
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (Min),A,119.25
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (Max),A,192.5
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.62
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (Min),A,77.38
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (Max),A,148.38
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (Min),A,124.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (Max),A,185.62
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T10:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.81
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96939
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.65863
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96954
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,5,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,5,N Current (Max),A,52.25
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,5,N Current (RMS),A,30.88
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,51.88
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.75
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,12.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,51.5
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.94
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.31
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2217
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95697
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92547
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,4,N Current (Min),A,6.62
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,4,N Current (Max),A,22.62
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,4,N Current (RMS),A,11.62
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.69
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86532
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23507
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9375
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (Min),A,11.25
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (Max),A,34.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,15.25
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9725
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95901
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9621
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (Min),A,15.12
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (Max),A,45.75
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.88
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.62
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97824
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97949
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91983
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (Min),A,50.62
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (Max),A,29.62
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,busbar,,N Current (Min),A,52.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,busbar,,N Current (Max),A,125.38
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.62
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (Min),A,105.62
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (Max),A,183.5
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.75
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (Min),A,74.88
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (Max),A,158.62
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (Min),A,109.5
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (Max),A,179.25
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T09:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.63
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96173
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53222
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97867
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,5,N Current (Min),A,23.62
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,5,N Current (Max),A,48.75
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,5,N Current (RMS),A,33.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,45.12
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.62
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,9.5
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,52.38
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.87
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11943
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87747
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92328
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,4,N Current (Min),A,6.62
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,4,N Current (Max),A,24.5
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,4,N Current (RMS),A,7.38
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-60.13
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
