Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88846
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19493
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92834
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (Min),A,12.12
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (Max),A,36.38
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,17.38
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.25
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93283
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96347
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95218
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (Min),A,17.75
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (Max),A,40.25
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,26.62
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97867
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97223
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92551
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (Min),A,69.5
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (Max),A,25.88
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,busbar,,N Current (Min),A,54.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,busbar,,N Current (Max),A,150.5
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.62
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (Min),A,91.75
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (Max),A,147.25
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (Min),A,79.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (Max),A,139.38
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (Min),A,117.5
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (Max),A,180.75
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T09:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.81
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52938
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98972
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,5,N Current (Min),A,23.88
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,5,N Current (Max),A,59.25
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,5,N Current (RMS),A,42.12
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,53.5
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.88
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,68.5
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.12
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.63
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.94
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.12
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20082
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94339
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91748
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,4,N Current (Max),A,24.5
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,4,N Current (RMS),A,13.75
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.38
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.19
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90735
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14134
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94601
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (Min),A,10.38
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (Max),A,28.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,17.62
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65466
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.61584
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60351
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (Max),A,44.12
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,24.75
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95297
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98379
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92953
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (Min),A,54.62
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (Max),A,30.38
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.75
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,busbar,,N Current (Min),A,53.38
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,busbar,,N Current (Max),A,127.88
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.75
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (Min),A,55.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (Max),A,140.88
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (Min),A,50.38
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (Max),A,142.62
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (Min),A,95.38
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (Max),A,175.12
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T09:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.31
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.75
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96216
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53921
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98593
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,5,N Current (Min),A,22.75
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,5,N Current (Max),A,60.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,5,N Current (RMS),A,40.25
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.5
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,67.12
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,8.12
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.25
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,65.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.31
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20143
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98801
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94665
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,4,N Current (Min),A,15.75
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,4,N Current (Max),A,24.38
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87304
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27388
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94086
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (Min),A,11.75
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (Max),A,69.38
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,26.38
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.75
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-143.19
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.75
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.81
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77173
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.944
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88248
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (Min),A,20.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (Max),A,36.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94934
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95145
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95554
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (Min),A,59.5
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (Max),A,30.5
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,busbar,,N Current (Min),A,58.88
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,busbar,,N Current (Max),A,126.25
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (Min),A,53.62
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (Max),A,159.38
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (Min),A,70.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (Max),A,136.62
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (Min),A,123.88
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (Max),A,214.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T09:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.31
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97174
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.54018
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97159
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,5,N Current (Min),A,28.75
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,5,N Current (Max),A,91.88
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,5,N Current (RMS),A,57.25
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,27.38
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,68.38
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.62
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,109.75
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.62
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.5
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24025
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98456
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92505
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,4,N Current (Min),A,16.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,4,N Current (Max),A,28.12
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,4,N Current (RMS),A,20.38
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.06
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83261
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.42565
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (Min),A,39.25
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (Max),A,78.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,50.75
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.62
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95831
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94726
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96216
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (Min),A,15.75
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (Max),A,32.12
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,21.12
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94763
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96524
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96652
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (Min),A,76.12
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (Max),A,38.5
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
