Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,busbar,,N Current (Min),A,72.12
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,busbar,,N Current (Max),A,180.38
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,127.75
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (Min),A,93.38
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (Max),A,153.62
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (Min),A,94.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (Max),A,139.38
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (Min),A,160.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (Max),A,285.62
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T09:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.13
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.69
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96756
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.65341
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90301
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,5,N Current (Min),A,23.38
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,5,N Current (Max),A,57.5
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,5,N Current (RMS),A,34.88
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,63.12
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.38
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.19
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.87
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15706
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86484
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94244
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,4,N Current (Min),A,7.88
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,4,N Current (Max),A,28.75
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,4,N Current (RMS),A,13.38
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.62
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.82
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.81
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85489
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30852
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98425
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (Min),A,16.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (Max),A,64.75
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,41.75
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.62
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92764
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91345
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96783
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (Max),A,49.75
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,27.88
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.12
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94614
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96759
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96963
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (Min),A,68.38
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (Max),A,41.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,busbar,,N Current (Min),A,69.62
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,busbar,,N Current (Max),A,159.88
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,110.25
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (Min),A,76.62
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (Max),A,135.88
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (Min),A,65.88
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (Max),A,136.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (Min),A,159.88
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (Max),A,261.75
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.12
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T09:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.5
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97452
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.70285
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9277
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,5,N Current (Min),A,25.38
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,5,N Current (Max),A,44.5
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,5,N Current (RMS),A,34.25
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,26.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,45.75
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.88
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.25
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,53.25
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-71.81
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.31
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.63
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18614
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88992
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93539
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,4,N Current (Min),A,6.12
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,4,N Current (Max),A,14.75
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,4,N Current (RMS),A,7.38
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.69
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,43.38
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94128
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13487
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91971
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (Min),A,13.62
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (Max),A,50.38
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.44
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.31
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91061
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83563
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95883
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (Min),A,18.62
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (Max),A,50.25
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,30.75
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93741
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97613
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94995
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (Min),A,51.62
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (Max),A,32.62
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,busbar,,N Current (Min),A,64.25
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,busbar,,N Current (Max),A,152.75
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.25
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (Min),A,68.25
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (Max),A,133.62
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (Min),A,62.5
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (Max),A,107.88
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (Min),A,109.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (Max),A,217.75
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T08:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-59.56
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97354
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52923
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9816
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,5,N Current (Min),A,29.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,5,N Current (Max),A,52.38
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,5,N Current (RMS),A,39.25
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,27.5
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,55.25
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.75
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,60.25
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.62
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.94
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.5
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27047
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85101
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95071
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,4,N Current (Min),A,6.12
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,4,N Current (Max),A,18.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.25
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.56
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97089
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06755
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92242
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (Min),A,18.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (Max),A,41.38
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,26.88
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.06
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94812
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79306
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94803
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (Min),A,14.88
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (Max),A,34.25
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,26.38
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.06
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96963
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96725
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9664
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (Min),A,62.12
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (Max),A,42.25
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,busbar,,N Current (Min),A,68.75
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,busbar,,N Current (Max),A,143.88
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,113.62
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (Min),A,87.38
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (Max),A,186.88
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.25
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (Min),A,58.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (Max),A,87.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (Min),A,113.5
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (Max),A,206.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T08:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.63
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96951
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52706
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97385
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,5,N Current (Min),A,31.62
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,5,N Current (Max),A,50.5
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,5,N Current (RMS),A,39.38
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,27.88
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,52.38
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.75
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.25
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,56.5
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.19
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.44
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.81
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30199
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92404
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9194
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,4,N Current (Min),A,7.5
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,4,N Current (Max),A,20.62
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,4,N Current (RMS),A,11.75
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,81.63
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95624
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13359
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88916
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (Min),A,13.38
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (Max),A,35.5
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
