Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97137
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89023
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95111
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (Min),A,16.62
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (Max),A,26.25
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.5
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95981
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9779
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95383
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (Min),A,47.62
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (Max),A,26.5
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,busbar,,N Current (Min),A,61.12
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,busbar,,N Current (Max),A,110.25
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.75
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (Min),A,103.75
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (Max),A,169.88
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (Min),A,68.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (Max),A,119.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (Min),A,127.75
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (Max),A,174.5
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T08:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.69
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.25
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98001
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53021
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94965
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,5,N Current (Min),A,30.75
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,5,N Current (Max),A,59.75
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,5,N Current (RMS),A,40.75
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,30.88
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,56.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.88
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,9.38
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,45.62
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-74.81
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,22.56
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24489
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87396
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9209
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,4,N Current (Max),A,26.62
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,4,N Current (RMS),A,11.75
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.25
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95523
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20879
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91818
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (Min),A,14.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (Max),A,33.25
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,23.88
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97073
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95062
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96555
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (Min),A,16.5
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (Max),A,35.75
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98489
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96078
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95956
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (Min),A,50.62
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (Max),A,28.5
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,busbar,,N Current (Min),A,63.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,busbar,,N Current (Max),A,134.88
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.12
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (Min),A,119.25
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (Max),A,173.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.88
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (Min),A,67.38
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (Max),A,131.25
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (Min),A,116.75
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (Max),A,189.62
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T08:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.5
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98578
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.57629
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9621
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,5,N Current (Min),A,29.25
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,5,N Current (Max),A,67.25
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,5,N Current (RMS),A,46.5
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,32.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,75.38
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.75
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.62
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,50.75
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.69
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.87
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2036
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96484
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93423
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,4,N Current (Min),A,6.38
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,4,N Current (Max),A,26.25
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,4,N Current (RMS),A,13.25
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.75
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88379
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20937
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90912
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (Min),A,12.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (Max),A,30.38
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,17.12
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97461
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93152
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96564
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (Min),A,16.88
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (Max),A,39.12
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,23.75
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96698
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9342
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9588
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (Min),A,70.62
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (Max),A,31.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,busbar,,N Current (Min),A,53.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,busbar,,N Current (Max),A,140.38
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.88
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (Min),A,105.25
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (Max),A,180.25
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (Min),A,63.5
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (Max),A,129.38
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (Min),A,115.38
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (Max),A,196.12
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T08:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.31
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9769
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6365
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96924
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,5,N Current (Min),A,28.88
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,5,N Current (Max),A,49.38
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,5,N Current (RMS),A,37.88
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,34.25
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,51.88
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.38
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,45.25
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.12
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.88
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21419
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95285
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94495
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,4,N Current (Min),A,6.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,4,N Current (Max),A,18.62
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,4,N Current (RMS),A,10.25
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-66.94
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.31
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88592
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18782
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93759
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (Min),A,11.12
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (Max),A,35.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98495
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96368
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93048
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (Min),A,19.25
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (Max),A,64.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,98.75
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91531
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95373
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97195
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (Min),A,75.5
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (Max),A,41.12
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.75
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,busbar,,N Current (Min),A,54.25
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,busbar,,N Current (Max),A,105.75
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.88
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (Min),A,105.38
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (Max),A,159.62
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (Min),A,82.38
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (Max),A,138.88
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (Min),A,106.38
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (Max),A,211.0
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,0.0
