Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T08:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-41.5
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98663
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99405
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91446
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,5,N Current (Min),A,23.75
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,5,N Current (Max),A,58.88
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,5,N Current (RMS),A,39.12
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,34.62
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,69.62
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.25
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.75
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,50.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.88
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.44
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20568
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93597
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81137
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,4,N Current (Min),A,6.25
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,4,N Current (Max),A,18.38
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,4,N Current (RMS),A,10.62
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,43.81
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9035
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29397
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93655
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (Min),A,11.12
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (Max),A,27.5
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,18.38
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98077
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96036
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (Min),A,20.25
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (Max),A,75.88
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,42.88
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.62
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89969
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96686
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98849
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (Min),A,72.5
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (Max),A,55.62
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,busbar,,N Current (Min),A,54.5
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,busbar,,N Current (Max),A,101.38
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.25
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (Min),A,110.12
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (Max),A,154.88
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (Min),A,106.5
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (Max),A,189.38
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.88
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (Min),A,136.88
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (Max),A,196.88
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T07:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9809
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93066
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95303
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,5,N Current (Min),A,22.88
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,5,N Current (Max),A,58.88
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,5,N Current (RMS),A,35.38
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,32.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,61.12
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.12
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,13.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.88
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,46.12
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.62
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.19
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2455
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86615
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9715
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,4,N Current (Min),A,5.75
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,4,N Current (Max),A,37.75
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,4,N Current (RMS),A,19.25
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.12
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.5
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.88
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89822
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13732
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91888
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (Min),A,12.88
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (Max),A,27.75
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,16.12
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97852
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97156
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94553
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (Min),A,18.25
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (Max),A,38.62
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87329
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97986
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98209
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (Min),A,74.75
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (Max),A,52.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,busbar,,N Current (Min),A,60.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,busbar,,N Current (Max),A,118.62
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.88
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (Min),A,92.12
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (Max),A,137.88
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (Min),A,95.38
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (Max),A,144.25
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.25
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (Min),A,143.12
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (Max),A,210.75
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T07:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.56
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98145
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78567
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97006
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,5,N Current (Min),A,27.5
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,5,N Current (Max),A,63.38
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,5,N Current (RMS),A,46.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,27.88
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,66.62
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.38
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,69.12
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.44
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22945
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97244
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93027
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,4,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,4,N Current (Max),A,20.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.12
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91141
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24327
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9176
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (Min),A,13.75
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (Max),A,36.12
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96548
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97543
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94437
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (Min),A,17.62
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (Max),A,107.5
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,44.38
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.5
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,133.62
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.62
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88391
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96606
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93484
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (Min),A,49.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (Max),A,31.38
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,busbar,,N Current (Min),A,54.62
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,busbar,,N Current (Max),A,99.75
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.88
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (Min),A,83.38
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (Max),A,143.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (Min),A,67.5
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (Max),A,202.25
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (Min),A,98.5
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (Max),A,192.62
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T07:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98135
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78997
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96167
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,5,N Current (Min),A,27.5
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,5,N Current (Max),A,56.12
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,5,N Current (RMS),A,40.5
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,30.12
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,59.12
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.62
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.5
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.88
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,46.75
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.38
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.19
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24239
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98264
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90536
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,4,N Current (Min),A,11.12
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,4,N Current (Max),A,43.62
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,4,N Current (RMS),A,20.25
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.06
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93106
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27578
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92529
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (Min),A,12.38
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (Max),A,47.88
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
