Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96741
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98657
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89294
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (Min),A,23.75
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (Max),A,90.38
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,55.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,117.5
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.87
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.38
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7948
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95813
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90704
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (Min),A,46.38
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (Max),A,25.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,busbar,,N Current (Min),A,51.5
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,busbar,,N Current (Max),A,109.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.25
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (Min),A,82.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (Max),A,147.12
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (Min),A,76.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (Max),A,180.12
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (Min),A,100.75
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (Max),A,169.12
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T07:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.5
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96829
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78872
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95615
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,5,N Current (Min),A,24.88
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,5,N Current (Max),A,53.38
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,5,N Current (RMS),A,36.75
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,25.75
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,51.88
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.62
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,63.5
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.12
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-77.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.31
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16081
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97781
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84808
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,4,N Current (Max),A,18.5
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.69
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93347
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27996
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91846
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (Min),A,13.75
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (Max),A,28.38
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,18.12
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97864
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99191
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96713
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (Min),A,26.88
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (Max),A,91.5
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,61.12
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,123.38
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.62
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89862
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95328
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95895
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (Min),A,56.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (Max),A,31.75
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,busbar,,N Current (Min),A,45.5
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,busbar,,N Current (Max),A,102.38
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.12
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (Min),A,79.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (Max),A,128.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (Min),A,106.25
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (Max),A,187.88
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.75
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (Min),A,123.62
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (Max),A,184.38
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T07:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.31
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.44
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94043
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7865
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9219
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,5,N Current (Min),A,22.38
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,5,N Current (Max),A,44.88
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,5,N Current (RMS),A,28.5
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,45.25
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.12
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,42.5
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20214
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.983
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93869
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,4,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,4,N Current (Max),A,25.75
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,4,N Current (RMS),A,15.38
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.25
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85235
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29781
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89438
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (Max),A,24.88
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,15.88
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98685
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98306
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98395
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (Max),A,88.62
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,35.12
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.62
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,126.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.905
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95074
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90048
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (Min),A,52.5
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (Max),A,28.12
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,busbar,,N Current (Min),A,47.88
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,busbar,,N Current (Max),A,149.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.88
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (Min),A,77.5
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (Max),A,142.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (Min),A,92.88
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (Max),A,156.62
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (Min),A,98.88
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (Max),A,226.5
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.88
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T07:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96701
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78543
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94189
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,5,N Current (Min),A,27.75
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,5,N Current (Max),A,49.12
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,5,N Current (RMS),A,34.75
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.88
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,50.62
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,45.38
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.06
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19893
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99344
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93487
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,4,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,4,N Current (Max),A,29.5
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,4,N Current (RMS),A,16.75
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.56
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88119
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27773
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83557
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (Min),A,11.25
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (Max),A,28.38
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96619
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98224
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97961
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (Min),A,17.5
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (Max),A,80.5
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.25
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.88
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89786
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92767
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88034
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (Min),A,42.88
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (Max),A,23.38
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,busbar,,N Current (Min),A,44.25
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,busbar,,N Current (Max),A,117.88
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.88
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (Min),A,69.75
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (Max),A,131.5
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (Min),A,77.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (Max),A,156.5
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (Min),A,96.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (Max),A,213.75
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T06:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.44
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.13
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96332
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8724
