Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93182
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,5,N Current (Min),A,28.75
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,5,N Current (Max),A,46.62
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,5,N Current (RMS),A,33.5
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.38
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,42.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,52.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.62
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-76.88
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.07814
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98654
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94824
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,4,N Current (Min),A,10.5
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,4,N Current (Max),A,20.75
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,4,N Current (RMS),A,11.75
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.25
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91565
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3106
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83075
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (Min),A,11.88
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (Max),A,29.88
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,17.12
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91107
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99576
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95438
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (Min),A,34.75
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (Max),A,128.62
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,91.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.5
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,164.75
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,120.62
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85473
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93207
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87768
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (Min),A,45.38
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (Max),A,19.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,busbar,,N Current (Min),A,47.5
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,busbar,,N Current (Max),A,124.62
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.38
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (Min),A,66.75
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (Max),A,101.25
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (Min),A,99.12
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (Max),A,209.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.12
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (Min),A,103.88
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (Max),A,165.75
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T06:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.94
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.948
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81006
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96869
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,5,N Current (Min),A,30.5
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,5,N Current (Max),A,52.88
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,5,N Current (RMS),A,40.25
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,38.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,38.25
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,63.38
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.62
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-80.56
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.56
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11196
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97433
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95212
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,4,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,4,N Current (Max),A,18.25
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.37
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.81
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84457
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22188
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86673
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (Max),A,21.75
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,14.12
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.56
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90524
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98056
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93277
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (Min),A,21.12
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (Max),A,82.12
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,51.12
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.5
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82031
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94345
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89883
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (Min),A,37.62
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (Max),A,17.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.03
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,254.44
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.42
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,busbar,,N Current (Min),A,44.12
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,busbar,,N Current (Max),A,121.75
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.38
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (Min),A,57.25
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (Max),A,101.25
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (Min),A,71.25
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (Max),A,146.12
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (Min),A,102.12
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (Max),A,165.62
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T06:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.81
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94079
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77981
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96851
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,5,N Current (Min),A,35.12
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,5,N Current (Max),A,53.25
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,5,N Current (RMS),A,43.62
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.88
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,41.88
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,63.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.44
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26143
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9639
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98257
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,4,N Current (Min),A,10.38
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,4,N Current (Max),A,48.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,4,N Current (RMS),A,29.38
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.25
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.88
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.5
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86865
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05663
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83575
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (Max),A,20.25
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.06
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89908
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96973
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95251
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (Min),A,15.38
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (Max),A,89.38
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,45.75
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,116.25
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75393
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93725
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86984
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (Min),A,34.38
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (Max),A,17.12
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.08
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.22
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,busbar,,N Current (Min),A,64.38
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,busbar,,N Current (Max),A,173.88
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,108.25
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (Min),A,52.25
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (Max),A,78.62
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (Min),A,67.12
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (Max),A,117.62
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (Min),A,138.25
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (Max),A,249.12
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T06:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.75
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.69
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93304
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77737
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96402
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,5,N Current (Min),A,23.62
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,5,N Current (Max),A,49.62
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,5,N Current (RMS),A,41.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,36.5
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,54.38
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-71.38
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19963
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96472
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93024
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,4,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,4,N Current (Max),A,38.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-80.87
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.75
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9252
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22802
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90887
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (Max),A,47.12
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,31.75
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90109
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9509
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89349
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
180073,Bristol Rd,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (Max),A,39.88
